DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/09/2018 00:00:00,10.76,10.9,1,0
 03/09/2018 00:15:00,10.76,10.9,1,0
 03/09/2018 00:30:00,10.76,10.9,1,0
 03/09/2018 00:45:00,10.76,10.9,1,0
 03/09/2018 01:00:00,10.76,10.9,1,0
 03/09/2018 01:15:00,10.76,10.9,1,0
 03/09/2018 01:30:00,10.76,10.9,1,0
 03/09/2018 01:45:00,10.76,10.9,1,0
 03/09/2018 02:00:00,10.76,10.9,1,0
 03/09/2018 02:15:00,10.76,10.9,1,0
 03/09/2018 02:30:00,10.76,10.9,1,0
 03/09/2018 02:45:00,10.76,10.9,1,0
 03/09/2018 03:00:00,10.76,10.9,1,0
 03/09/2018 03:15:00,10.76,10.9,1,0
 03/09/2018 03:30:00,10.76,10.9,1,0
 03/09/2018 03:45:00,10.76,10.9,1,0
 03/09/2018 04:00:00,10.76,10.9,1,0
 03/09/2018 04:15:00,10.76,10.9,1,0
 03/09/2018 04:30:00,10.76,10.9,1,0
 03/09/2018 04:45:00,10.76,10.9,1,0
 03/09/2018 05:00:00,10.76,10.9,1,0
 03/09/2018 05:15:00,10.76,10.9,1,0
 03/09/2018 05:30:00,10.76,10.9,1,0
 03/09/2018 05:45:00,10.76,10.9,1,0
 03/09/2018 06:00:00,10.76,10.9,1,0
 03/09/2018 06:15:00,10.76,10.9,1,0
 03/09/2018 06:30:00,10.76,10.9,1,0
 03/09/2018 06:45:00,10.76,10.9,1,0
 03/09/2018 07:00:00,10.76,10.9,1,0
 03/09/2018 07:15:00,10.76,10.9,1,0
 03/09/2018 07:30:00,10.76,10.9,1,0
 03/09/2018 07:45:00,10.76,10.9,1,0
 03/09/2018 08:00:00,10.76,10.9,1,0
 03/09/2018 08:15:00,10.76,10.9,1,0
 03/09/2018 08:30:00,10.76,10.9,1,0
 03/09/2018 08:45:00,10.78,10.9,1,0
 03/09/2018 09:00:00,10.92,10.9,1,0
 03/09/2018 09:15:00,10.91,10.9,1,0
 03/09/2018 09:30:00,10.93,10.9,1,0
 03/09/2018 09:45:00,10.93,10.9,1,0
 03/09/2018 10:00:00,10.95,10.9,1,0
 03/09/2018 10:15:00,10.97,10.9,1,0
 03/09/2018 10:30:00,10.91,10.9,1,0
 03/09/2018 10:45:00,10.9,10.9,1,0
 03/09/2018 11:00:00,10.89,10.9,1,0
 03/09/2018 11:15:00,10.88,10.9,1,0
 03/09/2018 11:30:00,10.88,10.9,1,0
 03/09/2018 11:45:00,10.88,10.9,1,0
 03/09/2018 12:00:00,10.87,10.9,1,0
 03/09/2018 12:15:00,10.87,10.9,1,0
 03/09/2018 12:30:00,10.87,10.9,1,0
 03/09/2018 12:45:00,10.87,10.9,1,0
 03/09/2018 13:00:00,10.88,10.9,1,0
 03/09/2018 13:15:00,10.88,10.9,1,0
 03/09/2018 13:30:00,10.89,10.9,1,0
 03/09/2018 13:45:00,10.89,10.9,1,0
 03/09/2018 14:00:00,10.87,10.9,1,0
 03/09/2018 14:15:00,10.85,10.9,1,0
 03/09/2018 14:30:00,10.84,10.9,1,0
 03/09/2018 14:45:00,10.84,10.9,1,0
 03/09/2018 15:00:00,10.85,10.9,1,0
 03/09/2018 15:15:00,10.86,10.9,1,0
 03/09/2018 15:30:00,10.85,10.9,1,0
 03/09/2018 15:45:00,10.86,10.9,1,0
 03/09/2018 16:00:00,10.85,10.9,1,0
 03/09/2018 16:15:00,10.85,10.9,1,0
 03/09/2018 16:30:00,10.87,10.9,1,0
 03/09/2018 16:45:00,10.86,10.9,1,0
 03/09/2018 17:00:00,10.79,10.9,1,0
 03/09/2018 17:15:00,10.8,10.9,1,0
 03/09/2018 17:30:00,10.78,10.9,1,0
 03/09/2018 17:45:00,10.77,10.9,1,0
 03/09/2018 18:00:00,10.76,10.9,1,0
 03/09/2018 18:15:00,10.77,10.9,1,0
 03/09/2018 18:30:00,10.77,10.9,1,0
 03/09/2018 18:45:00,10.76,10.9,1,0
 03/09/2018 19:00:00,10.75,10.9,1,0
 03/09/2018 19:15:00,10.78,10.9,1,0
 03/09/2018 19:30:00,10.79,10.9,1,0
 03/09/2018 19:45:00,10.8,10.9,1,0
 03/09/2018 20:00:00,10.8,10.9,1,0
 03/09/2018 20:15:00,10.78,10.9,1,0
 03/09/2018 20:30:00,10.8,10.9,1,0
 03/09/2018 20:45:00,10.81,10.9,1,0
 03/09/2018 21:00:00,10.84,10.9,1,0
 03/09/2018 21:15:00,10.87,10.9,1,0
 03/09/2018 21:30:00,10.91,10.9,1,0
 03/09/2018 21:45:00,10.95,10.9,1,0
 03/09/2018 22:00:00,10.98,10.9,1,0
 03/09/2018 22:15:00,10.98,10.9,1,0
 03/09/2018 22:30:00,10.99,10.9,1,0
 03/09/2018 22:45:00,10.91,10.9,1,0
 03/09/2018 23:00:00,10.93,10.9,1,0
 03/09/2018 23:15:00,10.95,10.9,1,0
 03/09/2018 23:30:00,10.93,10.9,1,0
 03/09/2018 23:45:00,10.97,10.9,1,0
 04/09/2018 00:00:00,10.97,10.9,1,0
 04/09/2018 00:15:00,10.83,10.9,1,0
 04/09/2018 00:30:00,10.86,10.9,1,0
 04/09/2018 00:45:00,10.89,10.9,1,0
 04/09/2018 01:00:00,10.89,10.9,1,0
 04/09/2018 01:15:00,10.88,10.9,1,0
 04/09/2018 01:30:00,10.89,10.9,1,0
 04/09/2018 01:45:00,10.91,10.9,1,0
 04/09/2018 02:00:00,10.93,10.9,1,0
 04/09/2018 02:15:00,10.9,10.9,1,0
 04/09/2018 02:30:00,10.94,10.9,1,0
 04/09/2018 02:45:00,10.97,10.9,1,0
 04/09/2018 03:00:00,10.97,10.9,1,0
 04/09/2018 03:15:00,10.99,10.9,1,0
 04/09/2018 03:30:00,10.98,10.9,1,0
 04/09/2018 03:45:00,10.99,10.9,1,0
 04/09/2018 04:00:00,10.99,10.9,1,0
 04/09/2018 04:15:00,10.99,10.9,1,0
 04/09/2018 04:30:00,10.99,10.9,1,0
 04/09/2018 04:45:00,10.86,10.9,1,0
 04/09/2018 05:00:00,10.84,10.9,1,0
 04/09/2018 05:15:00,10.83,10.9,1,0
 04/09/2018 05:30:00,10.82,10.9,1,0
 04/09/2018 05:45:00,10.81,10.9,1,0
 04/09/2018 06:00:00,10.8,10.9,1,0
 04/09/2018 06:15:00,10.75,10.9,1,0
 04/09/2018 06:30:00,10.73,10.9,1,0
 04/09/2018 06:45:00,10.78,10.9,1,0
 04/09/2018 07:00:00,10.76,10.9,1,0
 04/09/2018 07:15:00,10.76,10.9,1,0
 04/09/2018 07:30:00,10.76,10.9,1,0
 04/09/2018 07:45:00,10.83,10.9,1,0
 04/09/2018 08:00:00,10.83,10.9,1,0
 04/09/2018 08:15:00,10.79,10.9,1,0
 04/09/2018 08:30:00,10.76,10.9,1,0
 04/09/2018 08:45:00,10.74,10.9,1,0
 04/09/2018 09:00:00,10.79,10.9,1,0
 04/09/2018 09:15:00,10.8,10.9,1,0
 04/09/2018 09:30:00,10.8,10.9,1,0
 04/09/2018 09:45:00,10.82,10.9,1,0
 04/09/2018 10:00:00,10.85,10.9,1,0
 04/09/2018 10:15:00,10.98,10.9,1,0
 04/09/2018 10:30:00,10.96,10.9,1,0
 04/09/2018 10:45:00,10.97,10.9,1,0
 04/09/2018 11:00:00,10.96,10.9,1,0
 04/09/2018 11:15:00,10.94,10.9,1,0
 04/09/2018 11:30:00,10.97,10.9,1,0
 04/09/2018 11:45:00,10.97,10.9,1,0
 04/09/2018 12:00:00,10.98,10.9,1,0
 04/09/2018 12:15:00,10.99,10.9,1,0
 04/09/2018 12:30:00,11.0,10.9,1,0
 04/09/2018 12:45:00,11.01,10.9,1,0
 04/09/2018 13:00:00,11.01,10.9,1,0
 04/09/2018 13:15:00,10.98,10.9,1,0
 04/09/2018 13:30:00,10.83,10.9,1,0
 04/09/2018 13:45:00,10.76,10.9,1,0
 04/09/2018 14:00:00,10.75,10.9,1,0
 04/09/2018 14:15:00,10.74,10.9,1,0
 04/09/2018 14:30:00,10.82,10.9,1,0
 04/09/2018 14:45:00,10.82,10.9,1,0
 04/09/2018 15:00:00,10.79,10.9,1,0
 04/09/2018 15:15:00,10.8,10.9,1,0
 04/09/2018 15:30:00,10.8,10.9,1,0
 04/09/2018 15:45:00,10.78,10.9,1,0
 04/09/2018 16:00:00,10.75,10.9,1,0
 04/09/2018 16:15:00,10.73,10.9,1,0
 04/09/2018 16:30:00,10.72,10.9,1,0
 04/09/2018 16:45:00,10.76,10.9,1,0
 04/09/2018 17:00:00,10.79,10.9,1,0
 04/09/2018 17:15:00,10.79,10.9,1,0
 04/09/2018 17:30:00,10.76,10.9,1,0
 04/09/2018 17:45:00,10.77,10.9,1,0
 04/09/2018 18:00:00,10.76,10.9,1,0
 04/09/2018 18:15:00,10.77,10.9,1,0
 04/09/2018 18:30:00,10.77,10.9,1,0
 04/09/2018 18:45:00,10.75,10.9,1,0
 04/09/2018 19:00:00,10.76,10.9,1,0
 04/09/2018 19:15:00,10.77,10.9,1,0
 04/09/2018 19:30:00,10.79,10.9,1,0
 04/09/2018 19:45:00,10.79,10.9,1,0
 04/09/2018 20:00:00,10.78,10.9,1,0
 04/09/2018 20:15:00,10.75,10.9,1,0
 04/09/2018 20:30:00,10.76,10.9,1,0
 04/09/2018 20:45:00,10.8,10.9,1,0
 04/09/2018 21:00:00,10.85,10.9,1,0
 04/09/2018 21:15:00,10.87,10.9,1,0
 04/09/2018 21:30:00,10.92,10.9,1,0
 04/09/2018 21:45:00,10.95,10.9,1,0
 04/09/2018 22:00:00,10.95,10.9,1,0
 04/09/2018 22:15:00,10.97,10.9,1,0
 04/09/2018 22:30:00,10.94,10.9,1,0
 04/09/2018 22:45:00,10.96,10.9,1,0
 04/09/2018 23:00:00,10.98,10.9,1,0
 04/09/2018 23:15:00,10.86,10.9,1,0
 04/09/2018 23:30:00,10.86,10.9,1,0
 04/09/2018 23:45:00,10.89,10.9,1,0
 05/09/2018 00:00:00,10.89,10.9,1,0
 05/09/2018 00:15:00,10.83,10.9,1,0
 05/09/2018 00:30:00,10.82,10.9,1,0
 05/09/2018 00:45:00,10.83,10.9,1,0
 05/09/2018 01:00:00,10.82,10.9,1,0
 05/09/2018 01:15:00,10.82,10.9,1,0
 05/09/2018 01:30:00,10.84,10.9,1,0
 05/09/2018 01:45:00,10.83,10.9,1,0
 05/09/2018 02:00:00,10.86,10.9,1,0
 05/09/2018 02:15:00,10.86,10.9,1,0
 05/09/2018 02:30:00,10.88,10.9,1,0
 05/09/2018 02:45:00,10.89,10.9,1,0
 05/09/2018 03:00:00,10.86,10.9,1,0
 05/09/2018 03:15:00,10.85,10.9,1,0
 05/09/2018 03:30:00,10.86,10.9,1,0
 05/09/2018 03:45:00,10.86,10.9,1,0
 05/09/2018 04:00:00,10.87,10.9,1,0
 05/09/2018 04:15:00,10.87,10.9,1,0
 05/09/2018 04:30:00,10.88,10.9,1,0
 05/09/2018 04:45:00,10.86,10.9,1,0
 05/09/2018 05:00:00,10.85,10.9,1,0
 05/09/2018 05:15:00,10.86,10.9,1,0
 05/09/2018 05:30:00,10.84,10.9,1,0
 05/09/2018 05:45:00,10.82,10.9,1,0
 05/09/2018 06:00:00,10.8,10.9,1,0
 05/09/2018 06:15:00,10.74,10.9,1,0
 05/09/2018 06:30:00,10.73,10.9,1,0
 05/09/2018 06:45:00,10.75,10.9,1,0
 05/09/2018 07:00:00,10.79,10.9,1,0
 05/09/2018 07:15:00,10.83,10.9,1,0
 05/09/2018 07:30:00,10.82,10.9,1,0
 05/09/2018 07:45:00,10.79,10.9,1,0
 05/09/2018 08:00:00,10.78,10.9,1,0
 05/09/2018 08:15:00,10.77,10.9,1,0
 05/09/2018 08:30:00,10.77,10.9,1,0
 05/09/2018 08:45:00,10.78,10.9,1,0
 05/09/2018 09:00:00,10.8,10.9,1,0
 05/09/2018 09:15:00,10.8,10.9,1,0
 05/09/2018 09:30:00,10.83,10.9,1,0
 05/09/2018 09:45:00,10.84,10.9,1,0
 05/09/2018 10:00:00,10.86,10.9,1,0
 05/09/2018 10:15:00,10.87,10.9,1,0
 05/09/2018 10:30:00,10.88,10.9,1,0
 05/09/2018 10:45:00,10.88,10.9,1,0
 05/09/2018 11:00:00,10.87,10.9,1,0
 05/09/2018 11:15:00,10.85,10.9,1,0
 05/09/2018 11:30:00,10.85,10.9,1,0
 05/09/2018 11:45:00,10.85,10.9,1,0
 05/09/2018 12:00:00,10.84,10.9,1,0
 05/09/2018 12:15:00,10.84,10.9,1,0
 05/09/2018 12:30:00,10.85,10.9,1,0
 05/09/2018 12:45:00,10.84,10.9,1,0
 05/09/2018 13:00:00,10.87,10.9,1,0
 05/09/2018 13:15:00,10.88,10.9,1,0
 05/09/2018 13:30:00,10.89,10.9,1,0
 05/09/2018 13:45:00,10.89,10.9,1,0
 05/09/2018 14:00:00,10.9,10.9,1,0
 05/09/2018 14:15:00,10.89,10.9,1,0
 05/09/2018 14:30:00,10.88,10.9,1,0
 05/09/2018 14:45:00,10.89,10.9,1,0
 05/09/2018 15:00:00,10.9,10.9,1,0
 05/09/2018 15:15:00,10.91,10.9,1,0
 05/09/2018 15:30:00,10.91,10.9,1,0
 05/09/2018 15:45:00,10.92,10.9,1,0
 05/09/2018 16:00:00,10.92,10.9,1,0
 05/09/2018 16:15:00,10.95,10.9,1,0
 05/09/2018 16:30:00,10.93,10.9,1,0
 05/09/2018 16:45:00,10.9,10.9,1,0
 05/09/2018 17:00:00,10.89,10.9,1,0
 05/09/2018 17:15:00,10.91,10.9,1,0
 05/09/2018 17:30:00,10.88,10.9,1,0
 05/09/2018 17:45:00,10.88,10.9,1,0
 05/09/2018 18:00:00,10.88,10.9,1,0
 05/09/2018 18:15:00,10.89,10.9,1,0
 05/09/2018 18:30:00,10.89,10.9,1,0
 05/09/2018 18:45:00,10.9,10.9,1,0
 05/09/2018 19:00:00,10.89,10.9,1,0
 05/09/2018 19:15:00,10.89,10.9,1,0
 05/09/2018 19:30:00,10.9,10.9,1,0
 05/09/2018 19:45:00,10.9,10.9,1,0
 05/09/2018 20:00:00,10.9,10.9,1,0
 05/09/2018 20:15:00,10.87,10.9,1,0
 05/09/2018 20:30:00,10.87,10.9,1,0
 05/09/2018 20:45:00,10.9,10.9,1,0
 05/09/2018 21:00:00,10.94,10.9,1,0
 05/09/2018 21:15:00,10.96,10.9,1,0
 05/09/2018 21:30:00,11.0,10.9,1,0
 05/09/2018 21:45:00,10.98,10.9,1,0
 05/09/2018 22:00:00,10.99,10.9,1,0
 05/09/2018 22:15:00,10.97,10.9,1,0
 05/09/2018 22:30:00,10.89,10.9,1,0
 05/09/2018 22:45:00,10.92,10.9,1,0
 05/09/2018 23:00:00,10.96,10.9,1,0
 05/09/2018 23:15:00,11.01,10.9,1,0
 05/09/2018 23:30:00,10.92,10.9,1,0
 05/09/2018 23:45:00,10.88,10.9,1,0
 06/09/2018 00:00:00,10.88,10.9,1,0
 06/09/2018 00:15:00,10.89,10.9,1,0
 06/09/2018 00:30:00,10.91,10.9,1,0
 06/09/2018 00:45:00,10.93,10.9,1,0
 06/09/2018 01:00:00,10.94,10.9,1,0
 06/09/2018 01:15:00,10.91,10.9,1,0
 06/09/2018 01:30:00,10.9,10.9,1,0
 06/09/2018 01:45:00,10.89,10.9,1,0
 06/09/2018 02:00:00,10.93,10.9,1,0
 06/09/2018 02:15:00,10.93,10.9,1,0
 06/09/2018 02:30:00,10.94,10.9,1,0
 06/09/2018 02:45:00,10.96,10.9,1,0
 06/09/2018 03:00:00,10.98,10.9,1,0
 06/09/2018 03:15:00,10.96,10.9,1,0
 06/09/2018 03:30:00,10.95,10.9,1,0
 06/09/2018 03:45:00,10.96,10.9,1,0
 06/09/2018 04:00:00,10.97,10.9,1,0
 06/09/2018 04:15:00,10.96,10.9,1,0
 06/09/2018 04:30:00,10.94,10.9,1,0
 06/09/2018 04:45:00,10.91,10.9,1,0
 06/09/2018 05:00:00,10.9,10.9,1,0
 06/09/2018 05:15:00,10.88,10.9,1,0
 06/09/2018 05:30:00,10.87,10.9,1,0
 06/09/2018 05:45:00,10.86,10.9,1,0
 06/09/2018 06:00:00,10.83,10.9,1,0
 06/09/2018 06:15:00,10.75,10.9,1,0
 06/09/2018 06:30:00,10.79,10.9,1,0
 06/09/2018 06:45:00,10.8,10.9,1,0
 06/09/2018 07:00:00,10.78,10.9,1,0
 06/09/2018 07:15:00,10.77,10.9,1,0
 06/09/2018 07:30:00,10.75,10.9,1,0
 06/09/2018 07:45:00,10.73,10.9,1,0
 06/09/2018 08:00:00,10.78,10.9,1,0
 06/09/2018 08:15:00,10.8,10.9,1,0
 06/09/2018 08:30:00,10.78,10.9,1,0
 06/09/2018 08:45:00,10.78,10.9,1,0
 06/09/2018 09:00:00,10.8,10.9,1,0
 06/09/2018 09:15:00,10.78,10.9,1,0
 06/09/2018 09:30:00,10.8,10.9,1,0
 06/09/2018 09:45:00,10.81,10.9,1,0
 06/09/2018 10:00:00,10.81,10.9,1,0
 06/09/2018 10:15:00,10.82,10.9,1,0
 06/09/2018 10:30:00,10.84,10.9,1,0
 06/09/2018 10:45:00,10.84,10.9,1,0
 06/09/2018 11:00:00,10.82,10.9,1,0
 06/09/2018 11:15:00,10.81,10.9,1,0
 06/09/2018 11:30:00,10.83,10.9,1,0
 06/09/2018 11:45:00,10.82,10.9,1,0
 06/09/2018 12:00:00,10.82,10.9,1,0
 06/09/2018 12:15:00,10.82,10.9,1,0
 06/09/2018 12:30:00,10.82,10.9,1,0
 06/09/2018 12:45:00,10.82,10.9,1,0
 06/09/2018 13:00:00,10.81,10.9,1,0
 06/09/2018 13:15:00,10.83,10.9,1,0
 06/09/2018 13:30:00,10.84,10.9,1,0
 06/09/2018 13:45:00,10.85,10.9,1,0
 06/09/2018 14:00:00,10.86,10.9,1,0
 06/09/2018 14:15:00,10.84,10.9,1,0
 06/09/2018 14:30:00,10.83,10.9,1,0
 06/09/2018 14:45:00,10.85,10.9,1,0
 06/09/2018 15:00:00,10.86,10.9,1,0
 06/09/2018 15:15:00,10.86,10.9,1,0
 06/09/2018 15:30:00,10.86,10.9,1,0
 06/09/2018 15:45:00,10.85,10.9,1,0
 06/09/2018 16:00:00,10.81,10.9,1,0
 06/09/2018 16:15:00,10.83,10.9,1,0
 06/09/2018 16:30:00,10.83,10.9,1,0
 06/09/2018 16:45:00,10.8,10.9,1,0
 06/09/2018 17:00:00,10.79,10.9,1,0
 06/09/2018 17:15:00,10.79,10.9,1,0
 06/09/2018 17:30:00,10.77,10.9,1,0
 06/09/2018 17:45:00,10.77,10.9,1,0
 06/09/2018 18:00:00,10.77,10.9,1,0
 06/09/2018 18:15:00,10.77,10.9,1,0
 06/09/2018 18:30:00,10.77,10.9,1,0
 06/09/2018 18:45:00,10.79,10.9,1,0
 06/09/2018 19:00:00,10.79,10.9,1,0
 06/09/2018 19:15:00,10.79,10.9,1,0
 06/09/2018 19:30:00,10.82,10.9,1,0
 06/09/2018 19:45:00,10.81,10.9,1,0
 06/09/2018 20:00:00,10.82,10.9,1,0
 06/09/2018 20:15:00,10.82,10.9,1,0
 06/09/2018 20:30:00,10.85,10.9,1,0
 06/09/2018 20:45:00,10.85,10.9,1,0
 06/09/2018 21:00:00,10.88,10.9,1,0
 06/09/2018 21:15:00,10.92,10.9,1,0
 06/09/2018 21:30:00,10.9,10.9,1,0
 06/09/2018 21:45:00,10.91,10.9,1,0
 06/09/2018 22:00:00,10.92,10.9,1,0
 06/09/2018 22:15:00,10.91,10.9,1,0
 06/09/2018 22:30:00,10.91,10.9,1,0
 06/09/2018 22:45:00,10.96,10.9,1,0
 06/09/2018 23:00:00,10.97,10.9,1,0
 06/09/2018 23:15:00,10.93,10.9,1,0
 06/09/2018 23:30:00,10.82,10.9,1,0
 06/09/2018 23:45:00,10.85,10.9,1,0
 07/09/2018 00:00:00,10.88,10.9,1,0
 07/09/2018 00:15:00,10.9,10.9,1,0
 07/09/2018 00:30:00,10.91,10.9,1,0
 07/09/2018 00:45:00,10.9,10.9,1,0
 07/09/2018 01:00:00,10.91,10.9,1,0
 07/09/2018 01:15:00,10.91,10.9,1,0
 07/09/2018 01:30:00,10.93,10.9,1,0
 07/09/2018 01:45:00,10.93,10.9,1,0
 07/09/2018 02:00:00,10.95,10.9,1,0
 07/09/2018 02:15:00,10.96,10.9,1,0
 07/09/2018 02:30:00,10.97,10.9,1,0
 07/09/2018 02:45:00,10.9,10.9,1,0
 07/09/2018 03:00:00,10.86,10.9,1,0
 07/09/2018 03:15:00,10.84,10.9,1,0
 07/09/2018 03:30:00,10.85,10.9,1,0
 07/09/2018 03:45:00,10.84,10.9,1,0
 07/09/2018 04:00:00,10.84,10.9,1,0
 07/09/2018 04:15:00,10.84,10.9,1,0
 07/09/2018 04:30:00,10.84,10.9,1,0
 07/09/2018 04:45:00,10.81,10.9,1,0
 07/09/2018 05:00:00,10.83,10.9,1,0
 07/09/2018 05:15:00,10.79,10.9,1,0
 07/09/2018 05:30:00,10.8,10.9,1,0
 07/09/2018 05:45:00,10.78,10.9,1,0
 07/09/2018 06:00:00,10.77,10.9,1,0
 07/09/2018 06:15:00,10.72,10.9,1,0
 07/09/2018 06:30:00,10.69,10.9,1,0
 07/09/2018 06:45:00,10.78,10.9,1,0
 07/09/2018 07:00:00,10.77,10.9,1,0
 07/09/2018 07:15:00,10.73,10.9,1,0
 07/09/2018 07:30:00,10.82,10.9,1,0
 07/09/2018 07:45:00,10.82,10.9,1,0
 07/09/2018 08:00:00,10.8,10.9,1,0
 07/09/2018 08:15:00,10.79,10.9,1,0
 07/09/2018 08:30:00,10.77,10.9,1,0
 07/09/2018 08:45:00,10.76,10.9,1,0
 07/09/2018 09:00:00,10.79,10.9,1,0
 07/09/2018 09:15:00,10.78,10.9,1,0
 07/09/2018 09:30:00,10.8,10.9,1,0
 07/09/2018 09:45:00,10.82,10.9,1,0
 07/09/2018 10:00:00,10.85,10.9,1,0
 07/09/2018 10:15:00,10.85,10.9,1,0
 07/09/2018 10:30:00,10.85,10.9,1,0
 07/09/2018 10:45:00,10.84,10.9,1,0
 07/09/2018 11:00:00,10.85,10.9,1,0
 07/09/2018 11:15:00,10.85,10.9,1,0
 07/09/2018 11:30:00,10.84,10.9,1,0
 07/09/2018 11:45:00,10.84,10.9,1,0
 07/09/2018 12:00:00,10.86,10.9,1,0
 07/09/2018 12:15:00,10.88,10.9,1,0
 07/09/2018 12:30:00,10.9,10.9,1,0
 07/09/2018 12:45:00,10.92,10.9,1,0
 07/09/2018 13:00:00,10.91,10.9,1,0
 07/09/2018 13:15:00,10.93,10.9,1,0
 07/09/2018 13:30:00,10.95,10.9,1,0
 07/09/2018 13:45:00,10.94,10.9,1,0
 07/09/2018 14:00:00,10.96,10.9,1,0
 07/09/2018 14:15:00,10.95,10.9,1,0
 07/09/2018 14:30:00,10.95,10.9,1,0
 07/09/2018 14:45:00,10.98,10.9,1,0
 07/09/2018 15:00:00,11.0,10.9,1,0
 07/09/2018 15:15:00,11.01,10.9,1,0
 07/09/2018 15:30:00,11.01,10.9,1,0
 07/09/2018 15:45:00,11.02,10.9,1,0
 07/09/2018 16:00:00,11.03,10.9,1,0
 07/09/2018 16:15:00,10.98,10.9,1,0
 07/09/2018 16:30:00,10.97,10.9,1,0
 07/09/2018 16:45:00,10.94,10.9,1,0
 07/09/2018 17:00:00,10.92,10.9,1,0
 07/09/2018 17:15:00,10.93,10.9,1,0
 07/09/2018 17:30:00,10.89,10.9,1,0
 07/09/2018 17:45:00,10.89,10.9,1,0
 07/09/2018 18:00:00,10.88,10.9,1,0
 07/09/2018 18:15:00,10.88,10.9,1,0
 07/09/2018 18:30:00,10.85,10.9,1,0
 07/09/2018 18:45:00,10.85,10.9,1,0
 07/09/2018 19:00:00,10.86,10.9,1,0
 07/09/2018 19:15:00,10.86,10.9,1,0
 07/09/2018 19:30:00,10.86,10.9,1,0
 07/09/2018 19:45:00,10.85,10.9,1,0
 07/09/2018 20:00:00,10.87,10.9,1,0
 07/09/2018 20:15:00,10.92,10.9,1,0
 07/09/2018 20:30:00,10.94,10.9,1,0
 07/09/2018 20:45:00,10.97,10.9,1,0
 07/09/2018 21:00:00,10.98,10.9,1,0
 07/09/2018 21:15:00,10.93,10.9,1,0
 07/09/2018 21:30:00,10.95,10.9,1,0
 07/09/2018 21:45:00,10.95,10.9,1,0
 07/09/2018 22:00:00,10.96,10.9,1,0
 07/09/2018 22:15:00,10.95,10.9,1,0
 07/09/2018 22:30:00,10.93,10.9,1,0
 07/09/2018 22:45:00,10.96,10.9,1,0
 07/09/2018 23:00:00,10.93,10.9,1,0
 07/09/2018 23:15:00,10.96,10.9,1,0
 07/09/2018 23:30:00,10.97,10.9,1,0
 07/09/2018 23:45:00,10.98,10.9,1,0
 08/09/2018 00:00:00,10.92,10.9,1,0
 08/09/2018 00:15:00,10.94,10.9,1,0
 08/09/2018 00:30:00,10.96,10.9,1,0
 08/09/2018 00:45:00,10.97,10.9,1,0
 08/09/2018 01:00:00,10.97,10.9,1,0
 08/09/2018 01:15:00,10.95,10.9,1,0
 08/09/2018 01:30:00,10.97,10.9,1,0
 08/09/2018 01:45:00,10.97,10.9,1,0
 08/09/2018 02:00:00,11.0,10.9,1,0
 08/09/2018 02:15:00,10.96,10.9,1,0
 08/09/2018 02:30:00,10.88,10.9,1,0
 08/09/2018 02:45:00,10.82,10.9,1,0
 08/09/2018 03:00:00,10.81,10.9,1,0
 08/09/2018 03:15:00,10.77,10.9,1,0
 08/09/2018 03:30:00,10.79,10.9,1,0
 08/09/2018 03:45:00,10.8,10.9,1,0
 08/09/2018 04:00:00,10.8,10.9,1,0
 08/09/2018 04:15:00,10.8,10.9,1,0
 08/09/2018 04:30:00,10.81,10.9,1,0
 08/09/2018 04:45:00,10.8,10.9,1,0
 08/09/2018 05:00:00,10.8,10.9,1,0
 08/09/2018 05:15:00,10.78,10.9,1,0
 08/09/2018 05:30:00,10.8,10.9,1,0
 08/09/2018 05:45:00,10.75,10.9,1,0
 08/09/2018 06:00:00,10.71,10.9,1,0
 08/09/2018 06:15:00,10.76,10.9,1,0
 08/09/2018 06:30:00,10.79,10.9,1,0
 08/09/2018 06:45:00,10.75,10.9,1,0
 08/09/2018 07:00:00,10.72,10.9,1,0
 08/09/2018 07:15:00,10.77,10.9,1,0
 08/09/2018 07:30:00,10.8,10.9,1,0
 08/09/2018 07:45:00,10.79,10.9,1,0
 08/09/2018 08:00:00,10.86,10.9,1,0
 08/09/2018 08:15:00,10.82,10.9,1,0
 08/09/2018 08:30:00,10.78,10.9,1,0
 08/09/2018 08:45:00,10.75,10.9,1,0
 08/09/2018 09:00:00,10.73,10.9,1,0
 08/09/2018 09:15:00,10.74,10.9,1,0
 08/09/2018 09:30:00,10.75,10.9,1,0
 08/09/2018 09:45:00,10.75,10.9,1,0
 08/09/2018 10:00:00,10.78,10.9,1,0
 08/09/2018 10:15:00,10.8,10.9,1,0
 08/09/2018 10:30:00,10.76,10.9,1,0
 08/09/2018 10:45:00,10.78,10.9,1,0
 08/09/2018 11:00:00,10.79,10.9,1,0
 08/09/2018 11:15:00,10.79,10.9,1,0
 08/09/2018 11:30:00,10.77,10.9,1,0
 08/09/2018 11:45:00,10.77,10.9,1,0
 08/09/2018 12:00:00,10.8,10.9,1,0
 08/09/2018 12:15:00,10.83,10.9,1,0
 08/09/2018 12:30:00,10.84,10.9,1,0
 08/09/2018 12:45:00,10.84,10.9,1,0
 08/09/2018 13:00:00,10.85,10.9,1,0
 08/09/2018 13:15:00,10.86,10.9,1,0
 08/09/2018 13:30:00,10.86,10.9,1,0
 08/09/2018 13:45:00,10.87,10.9,1,0
 08/09/2018 14:00:00,10.9,10.9,1,0
 08/09/2018 14:15:00,10.91,10.9,1,0
 08/09/2018 14:30:00,10.92,10.9,1,0
 08/09/2018 14:45:00,10.92,10.9,1,0
 08/09/2018 15:00:00,10.9,10.9,1,0
 08/09/2018 15:15:00,10.92,10.9,1,0
 08/09/2018 15:30:00,10.95,10.9,1,0
 08/09/2018 15:45:00,10.93,10.9,1,0
 08/09/2018 16:00:00,10.91,10.9,1,0
 08/09/2018 16:15:00,10.9,10.9,1,0
 08/09/2018 16:30:00,10.88,10.9,1,0
 08/09/2018 16:45:00,10.84,10.9,1,0
 08/09/2018 17:00:00,10.81,10.9,1,0
 08/09/2018 17:15:00,10.78,10.9,1,0
 08/09/2018 17:30:00,10.76,10.9,1,0
 08/09/2018 17:45:00,10.74,10.9,1,0
 08/09/2018 18:00:00,10.74,10.9,1,0
 08/09/2018 18:15:00,10.73,10.9,1,0
 08/09/2018 18:30:00,10.74,10.9,1,0
 08/09/2018 18:45:00,10.77,10.9,1,0
 08/09/2018 19:00:00,10.78,10.9,1,0
 08/09/2018 19:15:00,10.78,10.9,1,0
 08/09/2018 19:30:00,10.79,10.9,1,0
 08/09/2018 19:45:00,10.79,10.9,1,0
 08/09/2018 20:00:00,10.75,10.9,1,0
 08/09/2018 20:15:00,10.71,10.9,1,0
 08/09/2018 20:30:00,10.73,10.9,1,0
 08/09/2018 20:45:00,10.74,10.9,1,0
 08/09/2018 21:00:00,10.77,10.9,1,0
 08/09/2018 21:15:00,10.78,10.9,1,0
 08/09/2018 21:30:00,10.83,10.9,1,0
 08/09/2018 21:45:00,10.86,10.9,1,0
 08/09/2018 22:00:00,10.83,10.9,1,0
 08/09/2018 22:15:00,10.83,10.9,1,0
 08/09/2018 22:30:00,10.84,10.9,1,0
 08/09/2018 22:45:00,10.87,10.9,1,0
 08/09/2018 23:00:00,10.93,10.9,1,0
 08/09/2018 23:15:00,10.93,10.9,1,0
 08/09/2018 23:30:00,10.95,10.9,1,0
 08/09/2018 23:45:00,10.97,10.9,1,0
 09/09/2018 00:00:00,10.99,10.9,1,0
 09/09/2018 00:15:00,10.96,10.9,1,0
 09/09/2018 00:30:00,10.86,10.9,1,0
 09/09/2018 00:45:00,10.88,10.9,1,0
 09/09/2018 01:00:00,10.9,10.9,1,0
 09/09/2018 01:15:00,10.84,10.9,1,0
 09/09/2018 01:30:00,10.86,10.9,1,0
 09/09/2018 01:45:00,10.88,10.9,1,0
 09/09/2018 02:00:00,10.9,10.9,1,0
 09/09/2018 02:15:00,10.9,10.9,1,0
 09/09/2018 02:30:00,10.91,10.9,1,0
 09/09/2018 02:45:00,10.91,10.9,1,0
 09/09/2018 03:00:00,10.92,10.9,1,0
 09/09/2018 03:15:00,10.82,10.9,1,0
 09/09/2018 03:30:00,10.82,10.9,1,0
 09/09/2018 03:45:00,10.83,10.9,1,0
 09/09/2018 04:00:00,10.83,10.9,1,0
 09/09/2018 04:15:00,10.82,10.9,1,0
 09/09/2018 04:30:00,10.82,10.9,1,0
 09/09/2018 04:45:00,10.84,10.9,1,0
 09/09/2018 05:00:00,10.83,10.9,1,0
 09/09/2018 05:15:00,10.83,10.9,1,0
 09/09/2018 05:30:00,10.81,10.9,1,0
 09/09/2018 05:45:00,10.82,10.9,1,0
 09/09/2018 06:00:00,10.81,10.9,1,0
 09/09/2018 06:15:00,10.77,10.9,1,0
 09/09/2018 06:30:00,10.74,10.9,1,0
 09/09/2018 06:45:00,10.73,10.9,1,0
 09/09/2018 07:00:00,10.74,10.9,1,0
 09/09/2018 07:15:00,10.79,10.9,1,0
 09/09/2018 07:30:00,10.8,10.9,1,0
 09/09/2018 07:45:00,10.79,10.9,1,0
 09/09/2018 08:00:00,10.85,10.9,1,0
 09/09/2018 08:15:00,10.86,10.9,1,0
 09/09/2018 08:30:00,10.83,10.9,1,0
 09/09/2018 08:45:00,10.82,10.9,1,0
 09/09/2018 09:00:00,10.79,10.9,1,0
 09/09/2018 09:15:00,10.79,10.9,1,0
 09/09/2018 09:30:00,10.75,10.9,1,0
 09/09/2018 09:45:00,10.73,10.9,1,0
 09/09/2018 10:00:00,10.74,10.9,1,0
 09/09/2018 10:15:00,10.75,10.9,1,0
 09/09/2018 10:30:00,10.83,10.9,1,0
 09/09/2018 10:45:00,10.85,10.9,1,0
 09/09/2018 11:00:00,10.86,10.9,1,0
 09/09/2018 11:15:00,10.85,10.9,1,0
 09/09/2018 11:30:00,10.84,10.9,1,0
 09/09/2018 11:45:00,10.84,10.9,1,0
 09/09/2018 12:00:00,10.85,10.9,1,0
 09/09/2018 12:15:00,10.84,10.9,1,0
 09/09/2018 12:30:00,10.85,10.9,1,0
 09/09/2018 12:45:00,10.84,10.9,1,0
 09/09/2018 13:00:00,10.84,10.9,1,0
 09/09/2018 13:15:00,10.87,10.9,1,0
 09/09/2018 13:30:00,10.86,10.9,1,0
 09/09/2018 13:45:00,10.88,10.9,1,0
 09/09/2018 14:00:00,10.91,10.9,1,0
 09/09/2018 14:15:00,10.92,10.9,1,0
 09/09/2018 14:30:00,10.93,10.9,1,0
 09/09/2018 14:45:00,10.94,10.9,1,0
 09/09/2018 15:00:00,10.92,10.9,1,0
 09/09/2018 15:15:00,10.92,10.9,1,0
 09/09/2018 15:30:00,10.91,10.9,1,0
 09/09/2018 15:45:00,10.93,10.9,1,0
 09/09/2018 16:00:00,10.88,10.9,1,0
 09/09/2018 16:15:00,10.87,10.9,1,0
 09/09/2018 16:30:00,10.87,10.9,1,0
 09/09/2018 16:45:00,10.82,10.9,1,0
 09/09/2018 17:00:00,10.8,10.9,1,0
 09/09/2018 17:15:00,10.77,10.9,1,0
 09/09/2018 17:30:00,10.72,10.9,1,0
 09/09/2018 17:45:00,10.79,10.9,1,0
 09/09/2018 18:00:00,10.79,10.9,1,0
 09/09/2018 18:15:00,10.79,10.9,1,0
 09/09/2018 18:30:00,10.78,10.9,1,0
 09/09/2018 18:45:00,10.78,10.9,1,0
 09/09/2018 19:00:00,10.82,10.9,1,0
 09/09/2018 19:15:00,10.87,10.9,1,0
 09/09/2018 19:30:00,10.85,10.9,1,0
 09/09/2018 19:45:00,10.86,10.9,1,0
 09/09/2018 20:00:00,10.82,10.9,1,0
 09/09/2018 20:15:00,10.83,10.9,1,0
 09/09/2018 20:30:00,10.86,10.9,1,0
 09/09/2018 20:45:00,10.91,10.9,1,0
 09/09/2018 21:00:00,10.95,10.9,1,0
 09/09/2018 21:15:00,10.87,10.9,1,0
 09/09/2018 21:30:00,10.86,10.9,1,0
 09/09/2018 21:45:00,10.91,10.9,1,0
 09/09/2018 22:00:00,10.91,10.9,1,0
 09/09/2018 22:15:00,10.9,10.9,1,0
 09/09/2018 22:30:00,10.9,10.9,1,0
 09/09/2018 22:45:00,10.96,10.9,1,0
 09/09/2018 23:00:00,10.96,10.9,1,0
 09/09/2018 23:15:00,10.87,10.9,1,0
 09/09/2018 23:30:00,10.87,10.9,1,0
 09/09/2018 23:45:00,10.9,10.9,1,0
 10/09/2018 00:00:00,10.9,10.9,1,0
 10/09/2018 00:00:00,10.9,10.9,1,0
 10/09/2018 00:15:00,10.92,10.9,1,0
 10/09/2018 00:30:00,10.92,10.9,1,0
 10/09/2018 00:45:00,10.92,10.9,1,0
 10/09/2018 01:00:00,10.94,10.9,1,0
 10/09/2018 01:15:00,10.93,10.9,1,0
 10/09/2018 01:30:00,10.94,10.9,1,0
 10/09/2018 01:45:00,10.94,10.9,1,0
 10/09/2018 02:00:00,10.96,10.9,1,0
 10/09/2018 02:15:00,10.96,10.9,1,0
 10/09/2018 02:30:00,10.96,10.9,1,0
 10/09/2018 02:45:00,10.96,10.9,1,0
 10/09/2018 03:00:00,10.98,10.9,1,0
 10/09/2018 03:15:00,10.98,10.9,1,0
 10/09/2018 03:30:00,10.97,10.9,1,0
 10/09/2018 03:45:00,10.98,10.9,1,0
 10/09/2018 04:00:00,10.97,10.9,1,0
 10/09/2018 04:15:00,10.96,10.9,1,0
 10/09/2018 04:30:00,10.98,10.9,1,0
 10/09/2018 04:45:00,10.98,10.9,1,0
 10/09/2018 05:00:00,10.96,10.9,1,0
 10/09/2018 05:15:00,10.94,10.9,1,0
 10/09/2018 05:30:00,10.94,10.9,1,0
 10/09/2018 05:45:00,10.91,10.9,1,0
 10/09/2018 06:00:00,10.87,10.9,1,0
 10/09/2018 06:15:00,10.81,10.9,1,0
 10/09/2018 06:30:00,10.86,10.9,1,0
 10/09/2018 06:45:00,10.84,10.9,1,0
 10/09/2018 07:00:00,10.81,10.9,1,0
 10/09/2018 07:15:00,10.73,10.9,1,0
 10/09/2018 07:30:00,10.72,10.9,1,0
 10/09/2018 07:45:00,10.76,10.9,1,0
 10/09/2018 08:00:00,10.84,10.9,1,0
 10/09/2018 08:15:00,10.84,10.9,1,0
 10/09/2018 08:30:00,10.86,10.9,1,0
 10/09/2018 08:45:00,10.81,10.9,1,0
 10/09/2018 09:00:00,10.82,10.9,1,0
 10/09/2018 09:15:00,10.8,10.9,1,0
 10/09/2018 09:30:00,10.81,10.9,1,0
 10/09/2018 09:45:00,10.8,10.9,1,0
 10/09/2018 10:00:00,10.81,10.9,1,0
 10/09/2018 10:15:00,10.81,10.9,1,0
 10/09/2018 10:30:00,10.82,10.9,1,0
 10/09/2018 10:45:00,10.81,10.9,1,0
 10/09/2018 11:00:00,10.82,10.9,1,0
 10/09/2018 11:15:00,10.85,10.9,1,0
 10/09/2018 11:30:00,10.84,10.9,1,0
 10/09/2018 11:45:00,10.81,10.9,1,0
 10/09/2018 12:00:00,10.83,10.9,1,0
 10/09/2018 12:15:00,10.84,10.9,1,0
 10/09/2018 12:30:00,10.86,10.9,1,0
 10/09/2018 12:45:00,10.85,10.9,1,0
 10/09/2018 13:00:00,10.88,10.9,1,0
 10/09/2018 13:15:00,10.89,10.9,1,0
 10/09/2018 13:30:00,10.9,10.9,1,0
 10/09/2018 13:45:00,10.9,10.9,1,0
 10/09/2018 14:00:00,10.91,10.9,1,0
 10/09/2018 14:15:00,10.9,10.9,1,0
 10/09/2018 14:30:00,10.9,10.9,1,0
 10/09/2018 14:45:00,10.95,10.9,1,0
 10/09/2018 15:00:00,11.01,10.9,1,0
 10/09/2018 15:15:00,10.99,10.9,1,0
 10/09/2018 15:30:00,10.88,10.9,1,0
 10/09/2018 15:45:00,10.85,10.9,1,0
 10/09/2018 16:00:00,10.83,10.9,1,0
 10/09/2018 16:15:00,10.82,10.9,1,0
 10/09/2018 16:30:00,10.81,10.9,1,0
 10/09/2018 16:45:00,10.8,10.9,1,0
 10/09/2018 17:00:00,10.79,10.9,1,0
 10/09/2018 17:15:00,10.86,10.9,1,0
 10/09/2018 17:30:00,10.84,10.9,1,0
 10/09/2018 17:45:00,10.91,10.9,1,0
 10/09/2018 18:00:00,10.94,10.9,1,0
 10/09/2018 18:15:00,10.97,10.9,1,0
 10/09/2018 18:30:00,10.99,10.9,1,0
 10/09/2018 18:45:00,10.98,10.9,1,0
 10/09/2018 19:00:00,10.99,10.9,1,0
 10/09/2018 19:15:00,10.99,10.9,1,0
 10/09/2018 19:30:00,10.96,10.9,1,0
 10/09/2018 19:45:00,10.95,10.9,1,0
 10/09/2018 20:00:00,10.88,10.9,1,0
 10/09/2018 20:15:00,10.88,10.9,1,0
 10/09/2018 20:30:00,10.83,10.9,1,0
 10/09/2018 20:45:00,10.79,10.9,1,0
 10/09/2018 21:00:00,10.81,10.9,1,0
 10/09/2018 21:15:00,10.83,10.9,1,0
 10/09/2018 21:30:00,10.83,10.9,1,0
 10/09/2018 21:45:00,10.77,10.9,1,0
 10/09/2018 22:00:00,10.75,10.9,1,0
 10/09/2018 22:15:00,10.77,10.9,1,0
 10/09/2018 22:30:00,10.79,10.9,1,0
 10/09/2018 22:45:00,10.86,10.9,1,0
 10/09/2018 23:00:00,10.89,10.9,1,0
 10/09/2018 23:15:00,10.86,10.9,1,0
 10/09/2018 23:30:00,10.86,10.9,1,0
 10/09/2018 23:45:00,10.9,10.9,1,0
 11/09/2018 00:00:00,10.92,10.9,1,0
 11/09/2018 00:15:00,10.93,10.9,1,0
 11/09/2018 00:30:00,10.91,10.9,1,0
 11/09/2018 00:45:00,10.88,10.9,1,0
 11/09/2018 01:00:00,10.9,10.9,1,0
 11/09/2018 01:15:00,10.87,10.9,1,0
 11/09/2018 01:30:00,10.88,10.9,1,0
 11/09/2018 01:45:00,10.9,10.9,1,0
 11/09/2018 02:00:00,10.9,10.9,1,0
 11/09/2018 02:15:00,10.92,10.9,1,0
 11/09/2018 02:30:00,10.93,10.9,1,0
 11/09/2018 02:45:00,10.94,10.9,1,0
 11/09/2018 03:00:00,10.94,10.9,1,0
 11/09/2018 03:15:00,10.94,10.9,1,0
 11/09/2018 03:30:00,10.94,10.9,1,0
 11/09/2018 03:45:00,10.93,10.9,1,0
 11/09/2018 04:00:00,10.95,10.9,1,0
 11/09/2018 04:15:00,10.95,10.9,1,0
 11/09/2018 04:30:00,10.94,10.9,1,0
 11/09/2018 04:45:00,10.93,10.9,1,0
 11/09/2018 05:00:00,10.92,10.9,1,0
 11/09/2018 05:15:00,10.92,10.9,1,0
 11/09/2018 05:30:00,10.9,10.9,1,0
 11/09/2018 05:45:00,10.86,10.9,1,0
 11/09/2018 06:00:00,10.83,10.9,1,0
 11/09/2018 06:15:00,10.77,10.9,1,0
 11/09/2018 06:30:00,10.83,10.9,1,0
 11/09/2018 06:45:00,10.85,10.9,1,0
 11/09/2018 07:00:00,10.78,10.9,1,0
 11/09/2018 07:15:00,10.76,10.9,1,0
 11/09/2018 07:30:00,10.79,10.9,1,0
 11/09/2018 07:45:00,10.78,10.9,1,0
 11/09/2018 08:00:00,10.79,10.9,1,0
 11/09/2018 08:15:00,10.89,10.9,1,0
 11/09/2018 08:30:00,10.89,10.9,1,0
 11/09/2018 08:45:00,10.89,10.9,1,0
 11/09/2018 09:00:00,10.88,10.9,1,0
 11/09/2018 09:15:00,10.86,10.9,1,0
 11/09/2018 09:30:00,10.89,10.9,1,0
 11/09/2018 09:45:00,10.89,10.9,1,0
 11/09/2018 10:00:00,10.89,10.9,1,0
 11/09/2018 10:15:00,10.92,10.9,1,0
 11/09/2018 10:30:00,10.95,10.9,1,0
 11/09/2018 10:45:00,10.95,10.9,1,0
 11/09/2018 11:00:00,10.95,10.9,1,0
 11/09/2018 11:15:00,10.95,10.9,1,0
 11/09/2018 11:30:00,10.95,10.9,1,0
 11/09/2018 11:45:00,10.91,10.9,1,0
 11/09/2018 12:00:00,10.97,10.9,1,0
 11/09/2018 12:15:00,10.96,10.9,1,0
 11/09/2018 12:30:00,10.97,10.9,1,0
 11/09/2018 12:45:00,10.97,10.9,1,0
 11/09/2018 13:00:00,10.99,10.9,1,0
 11/09/2018 13:15:00,11.0,10.9,1,0
 11/09/2018 13:30:00,10.95,10.9,1,0
 11/09/2018 13:45:00,10.89,10.9,1,0
 11/09/2018 14:00:00,10.88,10.9,1,0
 11/09/2018 14:15:00,10.86,10.9,1,0
 11/09/2018 14:30:00,10.86,10.9,1,0
 11/09/2018 14:45:00,10.88,10.9,1,0
 11/09/2018 15:00:00,10.89,10.9,1,0
 11/09/2018 15:15:00,10.88,10.9,1,0
 11/09/2018 15:30:00,10.86,10.9,1,0
 11/09/2018 15:45:00,10.85,10.9,1,0
 11/09/2018 16:00:00,10.84,10.9,1,0
 11/09/2018 16:15:00,10.82,10.9,1,0
 11/09/2018 16:30:00,10.8,10.9,1,0
 11/09/2018 16:45:00,10.77,10.9,1,0
 11/09/2018 17:00:00,10.75,10.9,1,0
 11/09/2018 17:15:00,10.74,10.9,1,0
 11/09/2018 17:30:00,10.7,10.9,1,0
 11/09/2018 17:45:00,10.79,10.9,1,0
 11/09/2018 18:00:00,10.85,10.9,1,0
 11/09/2018 18:15:00,10.86,10.9,1,0
 11/09/2018 18:30:00,10.82,10.9,1,0
 11/09/2018 18:45:00,10.79,10.9,1,0
 11/09/2018 19:00:00,10.8,10.9,1,0
 11/09/2018 19:15:00,10.75,10.9,1,0
 11/09/2018 19:30:00,10.75,10.9,1,0
 11/09/2018 19:45:00,10.74,10.9,1,0
 11/09/2018 20:00:00,10.76,10.9,1,0
 11/09/2018 20:15:00,10.75,10.9,1,0
 11/09/2018 20:30:00,10.75,10.9,1,0
 11/09/2018 20:45:00,10.74,10.9,1,0
 11/09/2018 21:00:00,10.73,10.9,1,0
 11/09/2018 21:15:00,10.76,10.9,1,0
 11/09/2018 21:30:00,10.79,10.9,1,0
 11/09/2018 21:45:00,10.78,10.9,1,0
 11/09/2018 22:00:00,10.78,10.9,1,0
 11/09/2018 22:15:00,10.78,10.9,1,0
 11/09/2018 22:30:00,10.79,10.9,1,0
 11/09/2018 22:45:00,10.83,10.9,1,0
 11/09/2018 23:00:00,10.89,10.9,1,0
 11/09/2018 23:15:00,10.91,10.9,1,0
 11/09/2018 23:30:00,10.91,10.9,1,0
 11/09/2018 23:45:00,10.88,10.9,1,0
 12/09/2018 00:00:00,10.89,10.9,1,0
 12/09/2018 00:15:00,10.88,10.9,1,0
 12/09/2018 00:30:00,10.9,10.9,1,0
 12/09/2018 00:45:00,10.93,10.9,1,0
 12/09/2018 01:00:00,10.95,10.9,1,0
 12/09/2018 01:15:00,10.94,10.9,1,0
 12/09/2018 01:30:00,10.95,10.9,1,0
 12/09/2018 01:45:00,10.97,10.9,1,0
 12/09/2018 02:00:00,10.96,10.9,1,0
 12/09/2018 02:15:00,10.95,10.9,1,0
 12/09/2018 02:30:00,10.95,10.9,1,0
 12/09/2018 02:45:00,10.98,10.9,1,0
 12/09/2018 03:00:00,11.0,10.9,1,0
 12/09/2018 03:15:00,10.99,10.9,1,0
 12/09/2018 03:30:00,10.99,10.9,1,0
 12/09/2018 03:45:00,10.99,10.9,1,0
 12/09/2018 04:00:00,10.99,10.9,1,0
 12/09/2018 04:15:00,10.98,10.9,1,0
 12/09/2018 04:30:00,10.98,10.9,1,0
 12/09/2018 04:45:00,10.99,10.9,1,0
 12/09/2018 05:00:00,10.99,10.9,1,0
 12/09/2018 05:15:00,10.95,10.9,1,0
 12/09/2018 05:30:00,10.94,10.9,1,0
 12/09/2018 05:45:00,10.91,10.9,1,0
 12/09/2018 06:00:00,10.94,10.9,1,0
 12/09/2018 06:15:00,10.87,10.9,1,0
 12/09/2018 06:30:00,10.87,10.9,1,0
 12/09/2018 06:45:00,10.83,10.9,1,0
 12/09/2018 07:00:00,10.8,10.9,1,0
 12/09/2018 07:15:00,10.73,10.9,1,0
 12/09/2018 07:30:00,10.81,10.9,1,0
 12/09/2018 07:45:00,10.82,10.9,1,0
 12/09/2018 08:00:00,10.92,10.9,1,0
 12/09/2018 08:15:00,10.92,10.9,1,0
 12/09/2018 08:30:00,10.88,10.9,1,0
 12/09/2018 08:45:00,10.89,10.9,1,0
 12/09/2018 09:00:00,10.99,10.9,1,0
 12/09/2018 09:15:00,10.99,10.9,1,0
 12/09/2018 09:30:00,10.99,10.9,1,0
 12/09/2018 09:45:00,10.99,10.9,1,0
 12/09/2018 10:00:00,11.0,10.9,1,0
 12/09/2018 10:15:00,11.0,10.9,1,0
 12/09/2018 10:30:00,10.91,10.9,1,0
 12/09/2018 10:45:00,10.91,10.9,1,0
 12/09/2018 11:00:00,10.91,10.9,1,0
 12/09/2018 11:15:00,10.9,10.9,1,0
 12/09/2018 11:30:00,10.9,10.9,1,0
 12/09/2018 11:45:00,10.91,10.9,1,0
 12/09/2018 12:00:00,10.88,10.9,1,0
 12/09/2018 12:15:00,10.84,10.9,1,0
 12/09/2018 12:30:00,10.84,10.9,1,0
 12/09/2018 12:45:00,10.84,10.9,1,0
 12/09/2018 13:00:00,10.86,10.9,1,0
 12/09/2018 13:15:00,10.86,10.9,1,0
 12/09/2018 13:30:00,10.81,10.9,1,0
 12/09/2018 13:45:00,10.82,10.9,1,0
 12/09/2018 14:00:00,10.82,10.9,1,0
 12/09/2018 14:15:00,10.82,10.9,1,0
 12/09/2018 14:30:00,10.81,10.9,1,0
 12/09/2018 14:45:00,10.82,10.9,1,0
 12/09/2018 15:00:00,10.82,10.9,1,0
 12/09/2018 15:15:00,10.84,10.9,1,0
 12/09/2018 15:30:00,10.87,10.9,1,0
 12/09/2018 15:45:00,10.85,10.9,1,0
 12/09/2018 16:00:00,10.83,10.9,1,0
 12/09/2018 16:15:00,10.82,10.9,1,0
 12/09/2018 16:30:00,10.8,10.9,1,0
 12/09/2018 16:45:00,10.79,10.9,1,0
 12/09/2018 17:00:00,10.77,10.9,1,0
 12/09/2018 17:15:00,10.79,10.9,1,0
 12/09/2018 17:30:00,10.77,10.9,1,0
 12/09/2018 17:45:00,10.78,10.9,1,0
 12/09/2018 18:00:00,10.78,10.9,1,0
 12/09/2018 18:15:00,10.8,10.9,1,0
 12/09/2018 18:30:00,10.79,10.9,1,0
 12/09/2018 18:45:00,10.77,10.9,1,0
 12/09/2018 19:00:00,10.77,10.9,1,0
 12/09/2018 19:15:00,10.78,10.9,1,0
 12/09/2018 19:30:00,10.79,10.9,1,0
 12/09/2018 19:45:00,10.77,10.9,1,0
 12/09/2018 20:00:00,10.73,10.9,1,0
 12/09/2018 20:15:00,10.71,10.9,1,0
 12/09/2018 20:30:00,10.73,10.9,1,0
 12/09/2018 20:45:00,10.73,10.9,1,0
 12/09/2018 21:00:00,10.74,10.9,1,0
 12/09/2018 21:15:00,10.78,10.9,1,0
 12/09/2018 21:30:00,10.83,10.9,1,0
 12/09/2018 21:45:00,10.82,10.9,1,0
 12/09/2018 22:00:00,10.86,10.9,1,0
 12/09/2018 22:15:00,10.89,10.9,1,0
 12/09/2018 22:30:00,10.91,10.9,1,0
 12/09/2018 22:45:00,10.82,10.9,1,0
 12/09/2018 23:00:00,10.84,10.9,1,0
 12/09/2018 23:15:00,10.86,10.9,1,0
 12/09/2018 23:30:00,10.91,10.9,1,0
 12/09/2018 23:45:00,10.94,10.9,1,0
 13/09/2018 00:00:00,10.95,10.9,1,0
 13/09/2018 00:15:00,10.94,10.9,1,0
 13/09/2018 00:30:00,10.97,10.9,1,0
 13/09/2018 00:45:00,10.97,10.9,1,0
 13/09/2018 01:00:00,11.0,10.9,1,0
 13/09/2018 01:15:00,11.0,10.9,1,0
 13/09/2018 01:30:00,11.01,10.9,1,0
 13/09/2018 01:45:00,10.97,10.9,1,0
 13/09/2018 02:00:00,10.98,10.9,1,0
 13/09/2018 02:15:00,10.92,10.9,1,0
 13/09/2018 02:30:00,10.87,10.9,1,0
 13/09/2018 02:45:00,10.85,10.9,1,0
 13/09/2018 03:00:00,10.83,10.9,1,0
 13/09/2018 03:15:00,10.83,10.9,1,0
 13/09/2018 03:30:00,10.85,10.9,1,0
 13/09/2018 03:45:00,10.85,10.9,1,0
 13/09/2018 04:00:00,10.84,10.9,1,0
 13/09/2018 04:15:00,10.83,10.9,1,0
 13/09/2018 04:30:00,10.86,10.9,1,0
 13/09/2018 04:45:00,10.86,10.9,1,0
 13/09/2018 05:00:00,10.85,10.9,1,0
 13/09/2018 05:15:00,10.83,10.9,1,0
 13/09/2018 05:30:00,10.82,10.9,1,0
 13/09/2018 05:45:00,10.83,10.9,1,0
 13/09/2018 06:00:00,10.81,10.9,1,0
 13/09/2018 06:15:00,10.76,10.9,1,0
 13/09/2018 06:30:00,10.79,10.9,1,0
 13/09/2018 06:45:00,10.76,10.9,1,0
 13/09/2018 07:00:00,10.71,10.9,1,0
 13/09/2018 07:15:00,10.78,10.9,1,0
 13/09/2018 07:30:00,10.76,10.9,1,0
 13/09/2018 07:45:00,10.72,10.9,1,0
 13/09/2018 08:00:00,10.75,10.9,1,0
 13/09/2018 08:15:00,10.83,10.9,1,0
 13/09/2018 08:30:00,10.82,10.9,1,0
 13/09/2018 08:45:00,10.83,10.9,1,0
 13/09/2018 09:00:00,10.83,10.9,1,0
 13/09/2018 09:15:00,10.81,10.9,1,0
 13/09/2018 09:30:00,10.83,10.9,1,0
 13/09/2018 09:45:00,10.85,10.9,1,0
 13/09/2018 10:00:00,10.88,10.9,1,0
 13/09/2018 10:15:00,10.89,10.9,1,0
 13/09/2018 10:30:00,10.88,10.9,1,0
 13/09/2018 10:45:00,10.88,10.9,1,0
 13/09/2018 11:00:00,10.87,10.9,1,0
 13/09/2018 11:15:00,10.87,10.9,1,0
 13/09/2018 11:30:00,10.87,10.9,1,0
 13/09/2018 11:45:00,10.84,10.9,1,0
 13/09/2018 12:00:00,10.83,10.9,1,0
 13/09/2018 12:15:00,10.83,10.9,1,0
 13/09/2018 12:30:00,10.83,10.9,1,0
 13/09/2018 12:45:00,10.83,10.9,1,0
 13/09/2018 13:00:00,10.84,10.9,1,0
 13/09/2018 13:15:00,10.86,10.9,1,0
 13/09/2018 13:30:00,10.89,10.9,1,0
 13/09/2018 13:45:00,10.88,10.9,1,0
 13/09/2018 14:00:00,10.89,10.9,1,0
 13/09/2018 14:15:00,10.89,10.9,1,0
 13/09/2018 14:30:00,10.91,10.9,1,0
 13/09/2018 14:45:00,10.92,10.9,1,0
 13/09/2018 15:00:00,10.93,10.9,1,0
 13/09/2018 15:15:00,10.95,10.9,1,0
 13/09/2018 15:30:00,10.94,10.9,1,0
 13/09/2018 15:45:00,10.92,10.9,1,0
 13/09/2018 16:00:00,10.9,10.9,1,0
 13/09/2018 16:15:00,10.92,10.9,1,0
 13/09/2018 16:30:00,10.9,10.9,1,0
 13/09/2018 16:45:00,10.87,10.9,1,0
 13/09/2018 17:00:00,10.87,10.9,1,0
 13/09/2018 17:15:00,10.86,10.9,1,0
 13/09/2018 17:30:00,10.86,10.9,1,0
 13/09/2018 17:45:00,10.86,10.9,1,0
 13/09/2018 18:00:00,10.86,10.9,1,0
 13/09/2018 18:15:00,10.85,10.9,1,0
 13/09/2018 18:30:00,10.84,10.9,1,0
 13/09/2018 18:45:00,10.83,10.9,1,0
 13/09/2018 19:00:00,10.9,10.9,1,0
 13/09/2018 19:15:00,10.89,10.9,1,0
 13/09/2018 19:30:00,10.86,10.9,1,0
 13/09/2018 19:45:00,10.82,10.9,1,0
 13/09/2018 20:00:00,10.81,10.9,1,0
 13/09/2018 20:15:00,10.83,10.9,1,0
 13/09/2018 20:30:00,10.87,10.9,1,0
 13/09/2018 20:45:00,10.9,10.9,1,0
 13/09/2018 21:00:00,10.94,10.9,1,0
 13/09/2018 21:15:00,10.91,10.9,1,0
 13/09/2018 21:30:00,10.92,10.9,1,0
 13/09/2018 21:45:00,10.95,10.9,1,0
 13/09/2018 22:00:00,10.94,10.9,1,0
 13/09/2018 22:15:00,10.96,10.9,1,0
 13/09/2018 22:30:00,10.98,10.9,1,0
 13/09/2018 22:45:00,10.9,10.9,1,0
 13/09/2018 23:00:00,10.91,10.9,1,0
 13/09/2018 23:15:00,10.92,10.9,1,0
 13/09/2018 23:30:00,10.93,10.9,1,0
 13/09/2018 23:45:00,10.93,10.9,1,0
 14/09/2018 00:00:00,10.96,10.9,1,0
 14/09/2018 00:15:00,10.95,10.9,1,0
 14/09/2018 00:30:00,10.95,10.9,1,0
 14/09/2018 00:45:00,10.95,10.9,1,0
 14/09/2018 01:00:00,10.94,10.9,1,0
 14/09/2018 01:15:00,10.91,10.9,1,0
 14/09/2018 01:30:00,10.92,10.9,1,0
 14/09/2018 01:45:00,10.93,10.9,1,0
 14/09/2018 02:00:00,10.96,10.9,1,0
 14/09/2018 02:15:00,10.94,10.9,1,0
 14/09/2018 02:30:00,10.97,10.9,1,0
 14/09/2018 02:45:00,10.99,10.9,1,0
 14/09/2018 03:00:00,10.98,10.9,1,0
 14/09/2018 03:15:00,10.98,10.9,1,0
 14/09/2018 03:30:00,11.0,10.9,1,0
 14/09/2018 03:45:00,10.95,10.9,1,0
 14/09/2018 04:00:00,10.88,10.9,1,0
 14/09/2018 04:15:00,10.86,10.9,1,0
 14/09/2018 04:30:00,10.87,10.9,1,0
 14/09/2018 04:45:00,10.86,10.9,1,0
 14/09/2018 05:00:00,10.82,10.9,1,0
 14/09/2018 05:15:00,10.81,10.9,1,0
 14/09/2018 05:30:00,10.84,10.9,1,0
 14/09/2018 05:45:00,10.85,10.9,1,0
 14/09/2018 06:00:00,10.81,10.9,1,0
 14/09/2018 06:15:00,10.75,10.9,1,0
 14/09/2018 06:30:00,10.72,10.9,1,0
 14/09/2018 06:45:00,10.81,10.9,1,0
 14/09/2018 07:00:00,10.78,10.9,1,0
 14/09/2018 07:15:00,10.74,10.9,1,0
 14/09/2018 07:30:00,10.75,10.9,1,0
 14/09/2018 07:45:00,10.83,10.9,1,0
 14/09/2018 08:00:00,10.82,10.9,1,0
 14/09/2018 08:15:00,10.78,10.9,1,0
 14/09/2018 08:30:00,10.78,10.9,1,0
 14/09/2018 08:45:00,10.79,10.9,1,0
 14/09/2018 09:00:00,10.78,10.9,1,0
 14/09/2018 09:15:00,10.79,10.9,1,0
 14/09/2018 09:30:00,10.82,10.9,1,0
 14/09/2018 09:45:00,10.86,10.9,1,0
 14/09/2018 10:00:00,10.88,10.9,1,0
 14/09/2018 10:15:00,10.9,10.9,1,0
 14/09/2018 10:30:00,10.92,10.9,1,0
 14/09/2018 10:45:00,10.92,10.9,1,0
 14/09/2018 11:00:00,10.9,10.9,1,0
 14/09/2018 11:15:00,10.88,10.9,1,0
 14/09/2018 11:30:00,10.9,10.9,1,0
 14/09/2018 11:45:00,10.9,10.9,1,0
 14/09/2018 12:00:00,10.89,10.9,1,0
 14/09/2018 12:15:00,10.89,10.9,1,0
 14/09/2018 12:30:00,10.87,10.9,1,0
 14/09/2018 12:45:00,10.88,10.9,1,0
 14/09/2018 13:00:00,10.86,10.9,1,0
 14/09/2018 13:15:00,10.9,10.9,1,0
 14/09/2018 13:30:00,10.96,10.9,1,0
 14/09/2018 13:45:00,10.96,10.9,1,0
 14/09/2018 14:00:00,10.97,10.9,1,0
 14/09/2018 14:15:00,10.97,10.9,1,0
 14/09/2018 14:30:00,10.99,10.9,1,0
 14/09/2018 14:45:00,10.99,10.9,1,0
 14/09/2018 15:00:00,11.0,10.9,1,0
 14/09/2018 15:15:00,11.02,10.9,1,0
 14/09/2018 15:30:00,11.01,10.9,1,0
 14/09/2018 15:45:00,11.03,10.9,1,0
 14/09/2018 16:00:00,10.93,10.9,1,0
 14/09/2018 16:15:00,10.85,10.9,1,0
 14/09/2018 16:30:00,10.82,10.9,1,0
 14/09/2018 16:45:00,10.79,10.9,1,0
 14/09/2018 17:00:00,10.77,10.9,1,0
 14/09/2018 17:15:00,10.75,10.9,1,0
 14/09/2018 17:30:00,10.73,10.9,1,0
 14/09/2018 17:45:00,10.72,10.9,1,0
 14/09/2018 18:00:00,10.72,10.9,1,0
 14/09/2018 18:15:00,10.72,10.9,1,0
 14/09/2018 18:30:00,10.78,10.9,1,0
 14/09/2018 18:45:00,10.79,10.9,1,0
 14/09/2018 19:00:00,10.8,10.9,1,0
 14/09/2018 19:15:00,10.79,10.9,1,0
 14/09/2018 19:30:00,10.77,10.9,1,0
 14/09/2018 19:45:00,10.87,10.9,1,0
 14/09/2018 20:00:00,10.88,10.9,1,0
 14/09/2018 20:15:00,10.89,10.9,1,0
 14/09/2018 20:30:00,10.95,10.9,1,0
 14/09/2018 20:45:00,10.94,10.9,1,0
 14/09/2018 21:00:00,10.96,10.9,1,0
 14/09/2018 21:15:00,10.95,10.9,1,0
 14/09/2018 21:30:00,10.93,10.9,1,0
 14/09/2018 21:45:00,10.94,10.9,1,0
 14/09/2018 22:00:00,10.97,10.9,1,0
 14/09/2018 22:15:00,10.95,10.9,1,0
 14/09/2018 22:30:00,10.92,10.9,1,0
 14/09/2018 22:45:00,10.96,10.9,1,0
 14/09/2018 23:00:00,10.9,10.9,1,0
 14/09/2018 23:15:00,10.89,10.9,1,0
 14/09/2018 23:30:00,10.86,10.9,1,0
 14/09/2018 23:45:00,10.89,10.9,1,0
 15/09/2018 00:00:00,10.94,10.9,1,0
 15/09/2018 00:15:00,10.95,10.9,1,0
 15/09/2018 00:30:00,10.96,10.9,1,0
 15/09/2018 00:45:00,10.95,10.9,1,0
 15/09/2018 01:00:00,10.94,10.9,1,0
 15/09/2018 01:15:00,10.92,10.9,1,0
 15/09/2018 01:30:00,10.93,10.9,1,0
 15/09/2018 01:45:00,10.94,10.9,1,0
 15/09/2018 02:00:00,10.97,10.9,1,0
 15/09/2018 02:15:00,10.96,10.9,1,0
 15/09/2018 02:30:00,10.98,10.9,1,0
 15/09/2018 02:45:00,10.97,10.9,1,0
 15/09/2018 03:00:00,10.93,10.9,1,0
 15/09/2018 03:15:00,10.93,10.9,1,0
 15/09/2018 03:30:00,10.94,10.9,1,0
 15/09/2018 03:45:00,10.94,10.9,1,0
 15/09/2018 04:00:00,10.96,10.9,1,0
 15/09/2018 04:15:00,10.95,10.9,1,0
 15/09/2018 04:30:00,10.96,10.9,1,0
 15/09/2018 04:45:00,10.96,10.9,1,0
 15/09/2018 05:00:00,10.96,10.9,1,0
 15/09/2018 05:15:00,10.94,10.9,1,0
 15/09/2018 05:30:00,10.95,10.9,1,0
 15/09/2018 05:45:00,10.94,10.9,1,0
 15/09/2018 06:00:00,10.94,10.9,1,0
 15/09/2018 06:15:00,10.92,10.9,1,0
 15/09/2018 06:30:00,10.92,10.9,1,0
 15/09/2018 06:45:00,10.94,10.9,1,0
 15/09/2018 07:00:00,10.91,10.9,1,0
 15/09/2018 07:15:00,10.86,10.9,1,0
 15/09/2018 07:30:00,10.88,10.9,1,0
 15/09/2018 07:45:00,10.89,10.9,1,0
 15/09/2018 08:00:00,10.86,10.9,1,0
 15/09/2018 08:15:00,10.86,10.9,1,0
 15/09/2018 08:30:00,10.88,10.9,1,0
 15/09/2018 08:45:00,10.88,10.9,1,0
 15/09/2018 09:00:00,10.87,10.9,1,0
 15/09/2018 09:15:00,10.85,10.9,1,0
 15/09/2018 09:30:00,10.86,10.9,1,0
 15/09/2018 09:45:00,10.86,10.9,1,0
 15/09/2018 10:00:00,10.84,10.9,1,0
 15/09/2018 10:15:00,10.84,10.9,1,0
 15/09/2018 10:30:00,10.86,10.9,1,0
 15/09/2018 10:45:00,10.86,10.9,1,0
 15/09/2018 11:00:00,10.88,10.9,1,0
 15/09/2018 11:15:00,10.87,10.9,1,0
 15/09/2018 11:30:00,10.88,10.9,1,0
 15/09/2018 11:45:00,10.86,10.9,1,0
 15/09/2018 12:00:00,10.91,10.9,1,0
 15/09/2018 12:15:00,10.95,10.9,1,0
 15/09/2018 12:30:00,10.83,10.9,1,0
 15/09/2018 12:45:00,10.84,10.9,1,0
 15/09/2018 13:00:00,10.85,10.9,1,0
 15/09/2018 13:15:00,10.88,10.9,1,0
 15/09/2018 13:30:00,10.9,10.9,1,0
 15/09/2018 13:45:00,10.94,10.9,1,0
 15/09/2018 14:00:00,10.91,10.9,1,0
 15/09/2018 14:15:00,10.9,10.9,1,0
 15/09/2018 14:30:00,10.91,10.9,1,0
 15/09/2018 14:45:00,10.91,10.9,1,0
 15/09/2018 15:00:00,10.91,10.9,1,0
 15/09/2018 15:15:00,10.94,10.9,1,0
 15/09/2018 15:30:00,10.94,10.9,1,0
 15/09/2018 15:45:00,10.95,10.9,1,0
 15/09/2018 16:00:00,10.95,10.9,1,0
 15/09/2018 16:15:00,10.93,10.9,1,0
 15/09/2018 16:30:00,10.92,10.9,1,0
 15/09/2018 16:45:00,10.91,10.9,1,0
 15/09/2018 17:00:00,10.89,10.9,1,0
 15/09/2018 17:15:00,10.85,10.9,1,0
 15/09/2018 17:30:00,10.82,10.9,1,0
 15/09/2018 17:45:00,10.78,10.9,1,0
 15/09/2018 18:00:00,10.76,10.9,1,0
 15/09/2018 18:15:00,10.76,10.9,1,0
 15/09/2018 18:30:00,10.75,10.9,1,0
 15/09/2018 18:45:00,10.74,10.9,1,0
 15/09/2018 19:00:00,10.73,10.9,1,0
 15/09/2018 19:15:00,10.71,10.9,1,0
 15/09/2018 19:30:00,10.7,10.9,1,0
 15/09/2018 19:45:00,10.7,10.9,1,0
 15/09/2018 20:00:00,10.72,10.9,1,0
 15/09/2018 20:15:00,10.74,10.9,1,0
 15/09/2018 20:30:00,10.76,10.9,1,0
 15/09/2018 20:45:00,10.75,10.9,1,0
 15/09/2018 21:00:00,10.78,10.9,1,0
 15/09/2018 21:15:00,10.8,10.9,1,0
 15/09/2018 21:30:00,10.84,10.9,1,0
 15/09/2018 21:45:00,10.84,10.9,1,0
 15/09/2018 22:00:00,10.84,10.9,1,0
 15/09/2018 22:15:00,10.87,10.9,1,0
 15/09/2018 22:30:00,10.91,10.9,1,0
 15/09/2018 22:45:00,10.89,10.9,1,0
 15/09/2018 23:00:00,10.92,10.9,1,0
 15/09/2018 23:15:00,10.93,10.9,1,0
 15/09/2018 23:30:00,10.94,10.9,1,0
 15/09/2018 23:45:00,10.96,10.9,1,0
 16/09/2018 00:00:00,10.97,10.9,1,0
 16/09/2018 00:15:00,10.97,10.9,1,0
 16/09/2018 00:30:00,10.98,10.9,1,0
 16/09/2018 00:45:00,11.0,10.9,1,0
 16/09/2018 01:00:00,10.95,10.9,1,0
 16/09/2018 01:15:00,10.76,10.9,1,0
 16/09/2018 01:30:00,10.76,10.9,1,0
 16/09/2018 01:45:00,10.79,10.9,1,0
 16/09/2018 02:00:00,10.81,10.9,1,0
 16/09/2018 02:15:00,10.78,10.9,1,0
 16/09/2018 02:30:00,10.81,10.9,1,0
 16/09/2018 02:45:00,10.82,10.9,1,0
 16/09/2018 03:00:00,10.78,10.9,1,0
 16/09/2018 03:15:00,10.74,10.9,1,0
 16/09/2018 03:30:00,10.75,10.9,1,0
 16/09/2018 03:45:00,10.77,10.9,1,0
 16/09/2018 04:00:00,10.77,10.9,1,0
 16/09/2018 04:15:00,10.76,10.9,1,0
 16/09/2018 04:30:00,10.74,10.9,1,0
 16/09/2018 04:45:00,10.75,10.9,1,0
 16/09/2018 05:00:00,10.73,10.9,1,0
 16/09/2018 05:15:00,10.75,10.9,1,0
 16/09/2018 05:30:00,10.73,10.9,1,0
 16/09/2018 05:45:00,10.72,10.9,1,0
 16/09/2018 06:00:00,10.7,10.9,1,0
 16/09/2018 06:15:00,10.8,10.9,1,0
 16/09/2018 06:30:00,10.78,10.9,1,0
 16/09/2018 06:45:00,10.74,10.9,1,0
 16/09/2018 07:00:00,10.72,10.9,1,0
 16/09/2018 07:15:00,10.73,10.9,1,0
 16/09/2018 07:30:00,10.76,10.9,1,0
 16/09/2018 07:45:00,10.79,10.9,1,0
 16/09/2018 08:00:00,10.76,10.9,1,0
 16/09/2018 08:15:00,10.76,10.9,1,0
 16/09/2018 08:30:00,10.79,10.9,1,0
 16/09/2018 08:45:00,10.76,10.9,1,0
 16/09/2018 09:00:00,10.72,10.9,1,0
 16/09/2018 09:15:00,10.78,10.9,1,0
 16/09/2018 09:30:00,10.78,10.9,1,0
 16/09/2018 09:45:00,10.77,10.9,1,0
 16/09/2018 10:00:00,10.74,10.9,1,0
 16/09/2018 10:15:00,10.75,10.9,1,0
 16/09/2018 10:30:00,10.76,10.9,1,0
 16/09/2018 10:45:00,10.83,10.9,1,0
 16/09/2018 11:00:00,10.84,10.9,1,0
 16/09/2018 11:15:00,10.85,10.9,1,0
 16/09/2018 11:30:00,10.86,10.9,1,0
 16/09/2018 11:45:00,10.86,10.9,1,0
 16/09/2018 12:00:00,10.88,10.9,1,0
 16/09/2018 12:15:00,10.88,10.9,1,0
 16/09/2018 12:30:00,10.87,10.9,1,0
