DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 28/01/2019 22:15:00,10.99,11.01,2,0
 28/01/2019 22:30:00,11.05,11.01,2,0
 28/01/2019 22:45:00,11.04,11.01,2,0
 28/01/2019 23:00:00,11.09,11.01,2,0
 28/01/2019 23:15:00,11.09,11.01,2,0
 28/01/2019 23:30:00,11.05,11.01,2,0
 28/01/2019 23:45:00,11.0,11.01,2,0
 29/01/2019 00:00:00,10.99,11.01,2,0
 29/01/2019 00:15:00,10.87,11.01,2,0
 29/01/2019 00:30:00,10.83,11.0,2,0
 29/01/2019 00:45:00,10.79,10.93,1,0
 29/01/2019 01:00:00,10.79,10.98,1,0
 29/01/2019 01:15:00,10.82,11.0,1,0
 29/01/2019 01:30:00,10.84,11.0,1,0
 29/01/2019 01:45:00,10.86,11.0,1,0
 29/01/2019 02:00:00,10.86,11.0,1,0
 29/01/2019 02:15:00,10.87,11.0,1,0
 29/01/2019 02:30:00,10.88,11.0,1,0
 29/01/2019 02:45:00,10.88,11.0,1,0
 29/01/2019 03:00:00,10.88,11.0,1,0
 29/01/2019 03:15:00,10.88,11.0,1,0
 29/01/2019 03:30:00,10.9,11.0,1,0
 29/01/2019 03:45:00,10.91,11.0,1,0
 29/01/2019 04:00:00,10.93,11.0,1,0
 29/01/2019 04:15:00,10.93,11.0,1,0
 29/01/2019 04:30:00,10.93,11.0,1,0
 29/01/2019 04:45:00,10.93,11.0,1,0
 29/01/2019 05:00:00,10.96,11.0,1,0
 29/01/2019 05:15:00,10.97,11.0,1,0
 29/01/2019 05:30:00,10.97,11.0,1,0
 29/01/2019 05:45:00,10.96,11.0,1,0
 29/01/2019 06:00:00,10.94,11.0,1,0
 29/01/2019 06:15:00,10.94,11.0,1,0
 29/01/2019 06:30:00,10.92,11.0,1,0
 29/01/2019 06:45:00,10.91,11.0,1,0
 29/01/2019 07:00:00,10.88,11.0,1,0
 29/01/2019 07:15:00,10.9,11.0,1,0
 29/01/2019 07:30:00,10.91,11.0,1,0
 29/01/2019 07:45:00,10.95,11.0,1,0
 29/01/2019 08:00:00,10.97,11.0,1,0
 29/01/2019 08:15:00,10.97,11.0,1,0
 29/01/2019 08:30:00,10.97,11.0,1,0
 29/01/2019 08:45:00,10.97,11.0,1,0
 29/01/2019 09:00:00,10.97,11.0,1,0
 29/01/2019 09:15:00,10.97,11.0,1,0
 29/01/2019 09:30:00,10.97,11.0,1,0
 29/01/2019 09:45:00,10.97,11.0,1,0
 29/01/2019 10:00:00,10.97,11.0,1,0
 29/01/2019 10:15:00,10.97,11.0,1,0
 29/01/2019 10:30:00,10.97,11.0,1,0
 29/01/2019 10:45:00,10.97,11.0,1,0
 29/01/2019 11:00:00,10.94,11.0,1,0
 29/01/2019 11:15:00,10.96,11.0,1,0
 29/01/2019 11:30:00,10.96,11.0,1,0
 29/01/2019 11:45:00,10.96,11.0,1,0
 29/01/2019 12:00:00,10.96,11.0,1,0
 29/01/2019 12:15:00,10.96,11.0,1,0
 29/01/2019 12:30:00,10.96,11.0,1,0
 29/01/2019 12:45:00,10.94,11.0,1,0
 29/01/2019 13:00:00,10.95,11.0,1,0
 29/01/2019 13:15:00,10.95,11.0,1,0
 29/01/2019 13:30:00,10.97,11.0,1,0
 29/01/2019 13:45:00,11.01,11.0,1,0
 29/01/2019 14:00:00,11.0,11.0,1,0
 29/01/2019 14:15:00,10.99,11.0,1,0
 29/01/2019 14:30:00,10.98,11.0,1,0
 29/01/2019 14:45:00,10.99,11.0,1,0
 29/01/2019 15:00:00,11.0,11.0,1,0
 29/01/2019 15:15:00,11.0,11.0,1,0
 29/01/2019 15:30:00,11.0,11.0,1,0
 29/01/2019 15:45:00,11.0,11.0,1,0
 29/01/2019 16:00:00,11.0,11.0,1,0
 29/01/2019 16:15:00,11.0,11.0,1,0
 29/01/2019 16:30:00,11.0,11.0,1,0
 29/01/2019 16:45:00,11.0,11.0,1,0
 29/01/2019 17:00:00,11.0,11.0,1,0
 29/01/2019 17:15:00,11.0,11.0,1,0
 29/01/2019 17:30:00,11.0,11.0,1,0
 29/01/2019 17:45:00,11.0,11.0,1,0
 29/01/2019 18:00:00,11.0,11.0,1,0
 29/01/2019 18:15:00,11.0,11.0,1,0
 29/01/2019 18:30:00,11.0,11.0,1,0
 29/01/2019 18:45:00,11.0,11.0,1,0
 29/01/2019 19:00:00,11.0,11.0,1,0
 29/01/2019 19:15:00,11.0,11.0,1,0
 29/01/2019 19:30:00,11.0,11.0,1,0
 29/01/2019 19:45:00,11.0,11.0,1,0
 29/01/2019 20:00:00,11.0,11.0,1,0
 29/01/2019 20:15:00,11.0,11.0,1,0
 29/01/2019 20:30:00,11.0,11.0,1,0
 29/01/2019 20:45:00,11.0,11.0,1,0
 29/01/2019 21:00:00,11.0,11.0,1,0
 29/01/2019 21:15:00,11.0,11.0,1,0
 29/01/2019 21:30:00,11.0,11.0,1,0
 29/01/2019 21:45:00,11.0,11.0,1,0
 29/01/2019 22:00:00,11.0,11.0,1,0
 29/01/2019 22:15:00,11.0,11.0,1,0
 29/01/2019 22:30:00,11.0,11.0,1,0
 29/01/2019 22:45:00,11.0,11.0,1,0
 29/01/2019 23:00:00,11.0,11.0,1,0
 29/01/2019 23:15:00,11.0,11.0,1,0
 29/01/2019 23:30:00,11.0,11.0,1,0
 29/01/2019 23:45:00,11.0,11.0,1,0
 30/01/2019 00:00:00,11.0,11.0,1,0
 30/01/2019 00:15:00,11.0,11.0,1,0
 30/01/2019 00:30:00,11.0,11.0,1,0
 30/01/2019 00:45:00,11.0,11.0,1,0
 30/01/2019 01:00:00,11.0,11.0,1,0
 30/01/2019 01:15:00,11.0,11.0,1,0
 30/01/2019 01:30:00,11.0,11.0,1,0
 30/01/2019 01:45:00,11.0,11.0,1,0
 30/01/2019 02:00:00,11.0,11.0,1,0
 30/01/2019 02:15:00,11.0,11.0,1,0
 30/01/2019 02:30:00,11.0,11.0,1,0
 30/01/2019 02:45:00,11.0,11.0,1,0
 30/01/2019 03:00:00,11.0,11.0,1,0
 30/01/2019 03:15:00,11.0,11.0,1,0
 30/01/2019 03:30:00,11.0,11.0,1,0
 30/01/2019 03:45:00,11.0,11.0,1,0
 30/01/2019 04:00:00,11.0,11.0,1,0
 30/01/2019 04:15:00,11.0,11.0,1,0
 30/01/2019 04:30:00,11.0,11.0,1,0
 30/01/2019 04:45:00,11.0,11.0,1,0
 30/01/2019 05:00:00,11.0,11.0,1,0
 30/01/2019 05:15:00,11.0,11.0,1,0
 30/01/2019 05:30:00,11.0,11.0,1,0
 30/01/2019 05:45:00,11.0,11.0,1,0
 30/01/2019 06:00:00,11.0,11.0,1,0
 30/01/2019 06:15:00,11.0,11.0,1,0
 30/01/2019 06:30:00,11.0,11.0,1,0
 30/01/2019 06:45:00,11.0,11.0,1,0
 30/01/2019 07:00:00,11.0,11.0,1,0
 30/01/2019 07:15:00,11.0,11.0,1,0
 30/01/2019 07:30:00,11.0,11.0,1,0
 30/01/2019 07:45:00,11.0,11.0,1,0
 30/01/2019 08:00:00,11.0,11.0,1,0
 30/01/2019 08:15:00,11.0,11.0,1,0
 30/01/2019 08:30:00,11.0,11.0,1,0
 30/01/2019 08:45:00,11.0,11.0,1,0
 30/01/2019 09:00:00,11.0,11.0,1,0
 30/01/2019 09:15:00,10.99,11.0,1,0
 30/01/2019 09:30:00,10.87,11.0,1,0
 30/01/2019 09:45:00,10.86,11.0,1,0
 30/01/2019 10:00:00,10.86,11.0,1,0
 30/01/2019 10:15:00,10.87,11.0,1,0
 30/01/2019 10:30:00,10.92,11.0,1,0
 30/01/2019 10:45:00,10.94,11.0,1,0
 30/01/2019 11:00:00,10.95,11.0,1,0
 30/01/2019 11:15:00,10.91,11.0,1,0
 30/01/2019 11:30:00,10.93,11.0,1,0
 30/01/2019 11:45:00,10.94,11.0,1,0
 30/01/2019 12:00:00,10.96,11.0,1,0
 30/01/2019 12:15:00,10.94,11.0,1,0
 30/01/2019 12:30:00,10.94,11.0,1,0
 30/01/2019 12:45:00,10.98,11.0,1,0
 30/01/2019 13:00:00,11.04,11.0,1,0
 30/01/2019 13:15:00,11.08,11.0,1,0
 30/01/2019 13:30:00,11.07,11.0,1,0
 30/01/2019 13:45:00,11.08,11.0,1,0
 30/01/2019 14:00:00,11.08,11.0,1,0
 30/01/2019 14:15:00,11.07,11.0,1,0
 30/01/2019 14:30:00,11.07,11.0,1,0
 30/01/2019 14:45:00,11.08,11.0,1,0
 30/01/2019 15:00:00,11.09,11.0,1,0
 30/01/2019 15:15:00,11.09,11.0,1,0
 30/01/2019 15:30:00,11.09,11.0,1,0
 30/01/2019 15:45:00,11.08,11.0,1,0
 30/01/2019 16:00:00,11.03,11.0,1,0
 30/01/2019 16:15:00,11.01,11.0,1,0
 30/01/2019 16:30:00,10.99,11.0,1,0
 30/01/2019 16:45:00,10.98,11.0,1,0
 30/01/2019 17:00:00,10.95,11.0,1,0
 30/01/2019 17:15:00,10.93,11.0,1,0
 30/01/2019 17:30:00,10.85,11.0,1,0
 30/01/2019 17:45:00,10.81,11.0,1,0
 30/01/2019 18:00:00,10.84,11.0,1,0
 30/01/2019 18:15:00,10.84,11.0,1,0
 30/01/2019 18:30:00,10.85,11.0,1,0
 30/01/2019 18:45:00,10.85,11.0,1,0
 30/01/2019 19:00:00,10.89,11.0,1,0
 30/01/2019 19:15:00,10.92,11.0,1,0
 30/01/2019 19:30:00,10.95,11.0,1,0
 30/01/2019 19:45:00,10.95,11.0,1,0
 30/01/2019 20:00:00,11.01,11.0,1,0
 30/01/2019 20:15:00,11.04,11.0,1,0
 30/01/2019 20:30:00,11.05,11.0,1,0
 30/01/2019 20:45:00,11.06,11.0,1,0
 30/01/2019 21:00:00,11.05,11.0,1,0
 30/01/2019 21:15:00,11.05,11.0,1,0
 30/01/2019 21:30:00,11.0,11.0,1,0
 30/01/2019 21:45:00,10.94,11.0,1,0
 30/01/2019 22:00:00,10.96,11.0,1,0
 30/01/2019 22:15:00,10.99,11.0,1,0
 30/01/2019 22:30:00,11.05,11.0,1,0
 30/01/2019 22:45:00,11.07,11.0,1,0
 30/01/2019 23:00:00,10.98,11.0,1,0
 30/01/2019 23:15:00,10.95,11.0,1,0
 30/01/2019 23:30:00,10.96,11.0,1,0
 30/01/2019 23:45:00,10.96,11.0,1,0
 31/01/2019 00:00:00,10.97,11.0,1,0
 31/01/2019 00:15:00,10.84,11.0,1,0
 31/01/2019 00:30:00,10.8,11.0,1,0
 31/01/2019 00:45:00,10.9,11.0,1,0
 31/01/2019 01:00:00,10.98,11.0,1,0
 31/01/2019 01:15:00,11.03,11.0,1,0
 31/01/2019 01:30:00,11.06,11.0,1,0
 31/01/2019 01:45:00,11.08,11.0,1,0
 31/01/2019 02:00:00,11.1,11.0,1,0
 31/01/2019 02:15:00,10.96,11.0,1,0
 31/01/2019 02:30:00,10.96,11.0,1,0
 31/01/2019 02:45:00,10.96,11.0,1,0
 31/01/2019 03:00:00,10.97,11.0,1,0
 31/01/2019 03:15:00,11.0,11.0,1,0
 31/01/2019 03:30:00,10.95,11.0,1,0
 31/01/2019 03:45:00,10.96,11.0,1,0
 31/01/2019 04:00:00,10.98,11.0,1,0
 31/01/2019 04:15:00,10.98,11.0,1,0
 31/01/2019 04:30:00,11.0,11.0,1,0
 31/01/2019 04:45:00,11.01,11.0,1,0
 31/01/2019 05:00:00,11.01,11.0,1,0
 31/01/2019 05:15:00,10.97,11.0,1,0
 31/01/2019 05:30:00,10.94,11.0,1,0
 31/01/2019 05:45:00,10.94,11.0,1,0
 31/01/2019 06:00:00,10.91,11.0,1,0
 31/01/2019 06:15:00,10.82,11.0,1,0
 31/01/2019 06:30:00,10.86,11.0,1,0
 31/01/2019 06:45:00,10.89,11.0,1,0
 31/01/2019 07:00:00,10.92,11.0,1,0
 31/01/2019 07:15:00,10.92,11.0,1,0
 31/01/2019 07:30:00,10.91,11.0,1,0
 31/01/2019 07:45:00,10.9,11.0,1,0
 31/01/2019 08:00:00,10.89,11.0,1,0
 31/01/2019 08:15:00,10.84,11.0,1,0
 31/01/2019 08:30:00,10.82,11.0,1,0
 31/01/2019 08:45:00,10.84,11.0,1,0
 31/01/2019 09:00:00,10.93,11.0,1,0
 31/01/2019 09:15:00,10.98,11.0,1,0
 31/01/2019 09:30:00,11.0,11.0,1,0
 31/01/2019 09:45:00,10.98,11.0,1,0
 31/01/2019 10:00:00,10.98,11.0,1,0
 31/01/2019 10:15:00,11.03,11.0,1,0
 31/01/2019 10:30:00,11.06,11.0,1,0
 31/01/2019 10:45:00,11.03,11.0,1,0
 31/01/2019 11:00:00,11.03,11.0,1,0
 31/01/2019 11:15:00,11.05,11.0,1,0
 31/01/2019 11:30:00,11.05,11.0,1,0
 31/01/2019 11:45:00,11.04,11.0,1,0
 31/01/2019 12:00:00,10.98,10.97,2,0
 31/01/2019 12:15:00,10.88,10.89,2,0
 31/01/2019 12:30:00,10.89,10.89,2,0
 31/01/2019 12:45:00,10.93,10.89,2,0
 31/01/2019 13:00:00,10.93,10.89,2,0
 31/01/2019 13:15:00,10.9,10.89,2,0
 31/01/2019 13:30:00,10.92,10.89,2,0
 31/01/2019 13:45:00,10.88,10.89,2,0
 31/01/2019 14:00:00,10.91,10.89,2,0
 31/01/2019 14:15:00,10.89,10.89,2,0
 31/01/2019 14:30:00,10.87,10.89,2,0
 31/01/2019 14:45:00,10.94,10.89,2,0
 31/01/2019 15:00:00,10.85,10.89,2,0
 31/01/2019 15:15:00,10.84,10.89,2,0
 31/01/2019 15:30:00,10.85,10.89,2,0
 31/01/2019 15:45:00,10.85,10.89,2,0
 31/01/2019 16:00:00,10.83,10.89,2,0
 31/01/2019 16:15:00,10.79,10.89,2,0
 31/01/2019 16:30:00,10.79,10.89,2,0
 31/01/2019 16:45:00,10.81,10.89,2,0
 31/01/2019 17:00:00,10.77,10.89,2,0
 31/01/2019 17:15:00,10.77,10.89,2,0
 31/01/2019 17:30:00,10.74,10.89,2,0
 31/01/2019 17:45:00,10.73,10.89,2,0
 31/01/2019 18:00:00,10.73,10.89,2,0
 31/01/2019 18:15:00,10.75,10.89,2,0
 31/01/2019 18:30:00,10.77,10.89,2,0
 31/01/2019 18:45:00,10.79,10.89,2,0
 31/01/2019 19:00:00,10.81,10.89,2,0
 31/01/2019 19:15:00,10.87,10.89,2,0
 31/01/2019 19:30:00,10.85,10.89,2,0
 31/01/2019 19:45:00,10.86,10.89,2,0
 31/01/2019 20:00:00,10.85,10.89,2,0
 31/01/2019 20:15:00,10.86,10.89,2,0
 31/01/2019 20:30:00,10.88,10.89,2,0
 31/01/2019 20:45:00,10.9,10.89,2,0
 31/01/2019 21:00:00,10.95,10.89,2,0
 31/01/2019 21:15:00,10.95,10.89,2,0
 31/01/2019 21:30:00,10.87,10.89,2,0
 31/01/2019 21:45:00,10.81,10.89,2,0
 31/01/2019 22:00:00,10.8,10.89,2,0
 31/01/2019 22:15:00,10.81,10.89,2,0
 31/01/2019 22:30:00,10.87,10.89,2,0
 31/01/2019 22:45:00,10.91,10.89,2,0
 31/01/2019 23:00:00,10.92,10.89,2,0
 31/01/2019 23:15:00,10.91,10.89,2,0
 31/01/2019 23:30:00,10.93,10.89,2,0
 31/01/2019 23:45:00,10.88,10.89,2,0
 01/02/2019 00:00:00,10.89,10.89,2,0
 01/02/2019 00:15:00,10.76,10.89,2,0
 01/02/2019 00:30:00,10.73,10.89,2,0
 01/02/2019 00:45:00,10.73,10.89,2,0
 01/02/2019 01:00:00,10.73,10.89,2,0
 01/02/2019 01:15:00,10.73,10.89,2,0
 01/02/2019 01:30:00,10.75,10.89,2,0
 01/02/2019 01:45:00,10.76,10.89,2,0
 01/02/2019 02:00:00,10.77,10.89,2,0
 01/02/2019 02:15:00,10.75,10.89,2,0
 01/02/2019 02:30:00,10.77,10.89,2,0
 01/02/2019 02:45:00,10.76,10.89,2,0
 01/02/2019 03:00:00,10.77,10.89,2,0
 01/02/2019 03:15:00,10.78,10.89,2,0
 01/02/2019 03:30:00,10.8,10.89,2,0
 01/02/2019 03:45:00,10.82,10.89,2,0
 01/02/2019 04:00:00,10.84,10.89,2,0
 01/02/2019 04:15:00,10.84,10.89,2,0
 01/02/2019 04:30:00,10.85,10.89,2,0
 01/02/2019 04:45:00,10.85,10.89,2,0
 01/02/2019 05:00:00,10.86,10.89,2,0
 01/02/2019 05:15:00,10.85,10.89,2,0
 01/02/2019 05:30:00,10.83,10.89,2,0
 01/02/2019 05:45:00,10.81,10.89,2,0
 01/02/2019 06:00:00,10.78,10.89,2,0
 01/02/2019 06:15:00,10.75,10.89,2,0
 01/02/2019 06:30:00,10.79,10.89,2,0
 01/02/2019 06:45:00,10.79,10.89,2,0
 01/02/2019 07:00:00,10.81,10.89,2,0
 01/02/2019 07:15:00,10.85,10.89,2,0
 01/02/2019 07:30:00,10.87,10.89,2,0
 01/02/2019 07:45:00,10.86,10.89,2,0
 01/02/2019 08:00:00,10.84,10.89,2,0
 01/02/2019 08:15:00,10.83,10.89,2,0
 01/02/2019 08:30:00,10.78,10.89,2,0
 01/02/2019 08:45:00,10.77,10.89,2,0
 01/02/2019 09:00:00,10.78,10.89,2,0
 01/02/2019 09:15:00,10.77,10.89,2,0
 01/02/2019 09:30:00,10.73,10.89,2,0
 01/02/2019 09:45:00,10.74,10.89,2,0
 01/02/2019 10:00:00,10.76,10.89,2,0
 01/02/2019 10:15:00,10.79,10.89,2,0
 01/02/2019 10:30:00,10.78,10.89,2,0
 01/02/2019 10:45:00,10.79,10.89,2,0
 01/02/2019 11:00:00,10.78,10.89,2,0
 01/02/2019 11:15:00,10.76,10.89,2,0
 01/02/2019 11:30:00,10.74,10.89,2,0
 01/02/2019 11:45:00,10.75,10.89,2,0
 01/02/2019 12:00:00,10.75,10.89,2,0
 01/02/2019 12:15:00,10.74,10.89,2,0
 01/02/2019 12:30:00,10.72,10.89,2,0
 01/02/2019 12:45:00,10.74,10.89,2,0
 01/02/2019 13:00:00,10.76,10.89,2,0
 01/02/2019 13:15:00,10.79,10.89,2,0
 01/02/2019 13:30:00,10.81,10.89,2,0
 01/02/2019 13:45:00,10.82,10.89,2,0
 01/02/2019 14:00:00,10.85,10.89,2,0
 01/02/2019 14:15:00,10.87,10.89,2,0
 01/02/2019 14:30:00,10.88,10.89,2,0
 01/02/2019 14:45:00,10.88,10.89,2,0
 01/02/2019 15:00:00,10.89,10.89,2,0
 01/02/2019 15:15:00,10.91,10.89,2,0
 01/02/2019 15:30:00,10.91,10.89,2,0
 01/02/2019 15:45:00,10.9,10.89,2,0
 01/02/2019 16:00:00,10.87,10.89,2,0
 01/02/2019 16:15:00,10.87,10.89,2,0
 01/02/2019 16:30:00,10.89,10.89,2,0
 01/02/2019 16:45:00,10.87,10.89,2,0
 01/02/2019 17:00:00,10.82,10.89,2,0
 01/02/2019 17:15:00,10.8,10.89,2,0
 01/02/2019 17:30:00,10.75,10.89,2,0
 01/02/2019 17:45:00,10.74,10.89,2,0
 01/02/2019 18:00:00,10.74,10.89,2,0
 01/02/2019 18:15:00,10.76,10.89,2,0
 01/02/2019 18:30:00,10.79,10.89,2,0
 01/02/2019 18:45:00,10.78,10.89,2,0
 01/02/2019 19:00:00,10.83,10.89,2,0
 01/02/2019 19:15:00,10.84,10.89,2,0
 01/02/2019 19:30:00,10.88,10.89,2,0
 01/02/2019 19:45:00,10.9,10.89,2,0
 01/02/2019 20:00:00,10.9,10.89,2,0
 01/02/2019 20:15:00,10.84,10.89,2,0
 01/02/2019 20:30:00,10.85,10.89,2,0
 01/02/2019 20:45:00,10.88,10.89,2,0
 01/02/2019 21:00:00,10.9,10.89,2,0
 01/02/2019 21:15:00,10.95,10.89,2,0
 01/02/2019 21:30:00,10.96,10.89,2,0
 01/02/2019 21:45:00,10.9,10.89,2,0
 01/02/2019 22:00:00,10.9,10.89,2,0
 01/02/2019 22:15:00,10.84,10.89,2,0
 01/02/2019 22:30:00,10.85,10.89,2,0
 01/02/2019 22:45:00,10.77,10.89,2,0
 01/02/2019 23:00:00,10.7,10.89,2,0
 01/02/2019 23:15:00,10.7,10.89,2,0
 01/02/2019 23:30:00,10.72,10.89,2,0
 01/02/2019 23:45:00,10.72,10.89,2,0
 02/02/2019 00:00:00,10.73,10.89,2,0
 02/02/2019 00:15:00,10.84,10.89,2,0
 02/02/2019 00:30:00,10.88,10.89,2,0
 02/02/2019 00:45:00,10.9,10.89,2,0
 02/02/2019 01:00:00,10.91,10.89,2,0
 02/02/2019 01:15:00,10.94,10.89,2,0
 02/02/2019 01:30:00,10.98,10.89,2,0
 02/02/2019 01:45:00,10.98,10.89,2,0
 02/02/2019 02:00:00,10.96,10.89,2,0
 02/02/2019 02:15:00,10.84,10.89,2,0
 02/02/2019 02:30:00,10.85,10.89,2,0
 02/02/2019 02:45:00,10.85,10.89,2,0
 02/02/2019 03:00:00,10.88,10.89,2,0
 02/02/2019 03:15:00,10.91,10.89,2,0
 02/02/2019 03:30:00,10.89,10.89,2,0
 02/02/2019 03:45:00,10.87,10.89,2,0
 02/02/2019 04:00:00,10.82,10.89,2,0
 02/02/2019 04:15:00,10.82,10.89,2,0
 02/02/2019 04:30:00,10.82,10.89,2,0
 02/02/2019 04:45:00,10.84,10.89,2,0
 02/02/2019 05:00:00,10.86,10.89,2,0
 02/02/2019 05:15:00,10.86,10.89,2,0
 02/02/2019 05:30:00,10.85,10.89,2,0
 02/02/2019 05:45:00,10.85,10.89,2,0
 02/02/2019 06:00:00,10.82,10.89,2,0
 02/02/2019 06:15:00,10.75,10.89,2,0
 02/02/2019 06:30:00,10.71,10.89,2,0
 02/02/2019 06:45:00,10.76,10.89,2,0
 02/02/2019 07:00:00,10.79,10.89,2,0
 02/02/2019 07:15:00,10.8,10.89,2,0
 02/02/2019 07:30:00,10.84,10.89,2,0
 02/02/2019 07:45:00,10.85,10.89,2,0
 02/02/2019 08:00:00,10.8,10.89,2,0
 02/02/2019 08:15:00,10.75,10.89,2,0
 02/02/2019 08:30:00,10.73,10.89,2,0
 02/02/2019 08:45:00,10.74,10.89,2,0
 02/02/2019 09:00:00,10.78,10.89,2,0
 02/02/2019 09:15:00,10.88,10.97,2,0
 02/02/2019 09:30:00,10.94,11.0,2,0
 02/02/2019 09:45:00,10.95,11.0,2,0
 02/02/2019 10:00:00,10.97,11.0,2,0
 02/02/2019 10:15:00,11.0,11.0,2,0
 02/02/2019 10:30:00,10.99,11.0,2,0
 02/02/2019 10:45:00,11.0,11.0,2,0
 02/02/2019 11:00:00,11.02,11.0,2,0
 02/02/2019 11:15:00,11.02,11.0,2,0
 02/02/2019 11:30:00,11.04,11.0,2,0
 02/02/2019 11:45:00,11.04,11.0,2,0
 02/02/2019 12:00:00,11.07,11.0,2,0
 02/02/2019 12:15:00,11.09,11.0,2,0
 02/02/2019 12:30:00,11.07,11.0,2,0
 02/02/2019 12:45:00,11.02,11.0,2,0
 02/02/2019 13:00:00,11.02,11.0,2,0
 02/02/2019 13:15:00,11.01,11.0,2,0
 02/02/2019 13:30:00,11.03,11.0,2,0
 02/02/2019 13:45:00,11.06,11.0,2,0
 02/02/2019 14:00:00,11.05,11.0,2,0
 02/02/2019 14:15:00,11.02,11.0,2,0
 02/02/2019 14:30:00,10.99,11.0,2,0
 02/02/2019 14:45:00,10.97,11.0,2,0
 02/02/2019 15:00:00,10.99,11.0,2,0
 02/02/2019 15:15:00,10.96,11.0,2,0
 02/02/2019 15:30:00,10.98,11.0,2,0
 02/02/2019 15:45:00,10.97,11.0,2,0
 02/02/2019 16:00:00,10.95,11.0,2,0
 02/02/2019 16:15:00,10.9,11.0,2,0
 02/02/2019 16:30:00,10.91,11.0,2,0
 02/02/2019 16:45:00,10.95,11.0,2,0
 02/02/2019 17:00:00,10.94,11.0,2,0
 02/02/2019 17:15:00,10.91,11.0,2,0
 02/02/2019 17:30:00,10.88,11.0,2,0
 02/02/2019 17:45:00,10.84,11.0,2,0
 02/02/2019 18:00:00,10.84,11.0,2,0
 02/02/2019 18:15:00,10.86,11.0,2,0
 02/02/2019 18:30:00,10.87,11.0,2,0
 02/02/2019 18:45:00,10.89,11.0,2,0
 02/02/2019 19:00:00,10.88,11.0,2,0
 02/02/2019 19:15:00,10.94,11.0,2,0
 02/02/2019 19:30:00,11.01,11.0,2,0
 02/02/2019 19:45:00,11.04,11.0,2,0
 02/02/2019 20:00:00,11.02,11.0,2,0
 02/02/2019 20:15:00,11.01,11.0,2,0
 02/02/2019 20:30:00,11.01,11.0,2,0
 02/02/2019 20:45:00,11.03,11.0,2,0
 02/02/2019 21:00:00,11.09,11.0,2,0
 02/02/2019 21:15:00,11.04,11.0,2,0
 02/02/2019 21:30:00,10.99,11.0,2,0
 02/02/2019 21:45:00,11.02,11.0,2,0
 02/02/2019 22:00:00,11.0,11.0,2,0
 02/02/2019 22:15:00,11.04,11.0,2,0
 02/02/2019 22:30:00,11.02,11.0,2,0
 02/02/2019 22:45:00,10.94,11.0,2,0
 02/02/2019 23:00:00,10.98,11.0,2,0
 02/02/2019 23:15:00,10.98,11.0,2,0
 02/02/2019 23:30:00,11.01,11.0,2,0
 02/02/2019 23:45:00,10.96,11.0,2,0
 03/02/2019 00:00:00,10.96,11.0,2,0
 03/02/2019 00:15:00,10.84,11.0,2,0
 03/02/2019 00:30:00,10.8,11.0,2,0
 03/02/2019 00:45:00,10.88,11.0,2,0
 03/02/2019 01:00:00,10.91,11.0,2,0
 03/02/2019 01:15:00,10.94,11.0,2,0
 03/02/2019 01:30:00,10.97,11.0,2,0
 03/02/2019 01:45:00,10.97,11.0,2,0
 03/02/2019 02:00:00,11.0,11.0,2,0
 03/02/2019 02:15:00,10.97,11.0,2,0
 03/02/2019 02:30:00,10.98,11.0,2,0
 03/02/2019 02:45:00,10.98,11.0,2,0
 03/02/2019 03:00:00,11.01,11.0,2,0
 03/02/2019 03:15:00,11.02,11.0,2,0
 03/02/2019 03:30:00,11.03,11.0,2,0
 03/02/2019 03:45:00,11.06,11.0,2,0
 03/02/2019 04:00:00,11.09,11.0,2,0
 03/02/2019 04:15:00,11.09,11.0,2,0
 03/02/2019 04:30:00,11.09,11.0,2,0
 03/02/2019 04:45:00,10.97,11.0,2,0
 03/02/2019 05:00:00,10.98,11.0,2,0
 03/02/2019 05:15:00,10.97,11.0,2,0
 03/02/2019 05:30:00,10.99,11.0,2,0
 03/02/2019 05:45:00,10.98,11.0,2,0
 03/02/2019 06:00:00,10.96,11.0,2,0
 03/02/2019 06:15:00,10.91,11.0,2,0
 03/02/2019 06:30:00,10.9,11.0,2,0
 03/02/2019 06:45:00,10.88,11.0,2,0
 03/02/2019 07:00:00,10.86,11.0,2,0
 03/02/2019 07:15:00,10.89,11.0,2,0
 03/02/2019 07:30:00,10.89,11.0,2,0
 03/02/2019 07:45:00,10.89,11.0,2,0
 03/02/2019 08:00:00,10.88,11.0,2,0
 03/02/2019 08:15:00,10.86,11.0,2,0
 03/02/2019 08:30:00,10.82,11.0,2,0
 03/02/2019 08:45:00,10.81,11.0,2,0
 03/02/2019 09:00:00,10.88,11.0,2,0
 03/02/2019 09:15:00,10.9,11.0,2,0
 03/02/2019 09:30:00,10.89,11.0,2,0
 03/02/2019 09:45:00,10.91,11.0,2,0
 03/02/2019 10:00:00,10.9,11.0,2,0
 03/02/2019 10:15:00,10.91,11.0,2,0
 03/02/2019 10:30:00,10.92,11.0,2,0
 03/02/2019 10:45:00,10.94,11.0,2,0
 03/02/2019 11:00:00,10.97,11.0,2,0
 03/02/2019 11:15:00,10.95,11.0,2,0
 03/02/2019 11:30:00,10.96,11.0,2,0
 03/02/2019 11:45:00,10.97,11.0,2,0
 03/02/2019 12:00:00,10.96,11.0,2,0
 03/02/2019 12:15:00,10.96,11.0,2,0
 03/02/2019 12:30:00,10.97,11.0,2,0
 03/02/2019 12:45:00,10.99,11.0,2,0
 03/02/2019 13:00:00,11.02,11.0,2,0
 03/02/2019 13:15:00,11.0,11.0,2,0
 03/02/2019 13:30:00,10.99,11.0,2,0
 03/02/2019 13:45:00,10.97,11.0,2,0
 03/02/2019 14:00:00,10.96,11.0,2,0
 03/02/2019 14:15:00,10.94,11.0,2,0
 03/02/2019 14:30:00,10.94,11.0,2,0
 03/02/2019 14:45:00,10.95,11.0,2,0
 03/02/2019 15:00:00,10.95,11.0,2,0
 03/02/2019 15:15:00,10.93,11.0,2,0
 03/02/2019 15:30:00,10.91,11.0,2,0
 03/02/2019 15:45:00,10.88,11.0,2,0
 03/02/2019 16:00:00,10.85,11.0,2,0
 03/02/2019 16:15:00,10.9,11.0,2,0
 03/02/2019 16:30:00,10.93,11.0,2,0
 03/02/2019 16:45:00,10.91,11.0,2,0
 03/02/2019 17:00:00,10.88,11.0,2,0
 03/02/2019 17:15:00,10.84,11.0,2,0
 03/02/2019 17:30:00,10.82,11.0,2,0
 03/02/2019 17:45:00,10.81,11.0,2,0
 03/02/2019 18:00:00,10.81,11.0,2,0
 03/02/2019 18:15:00,10.83,11.0,2,0
 03/02/2019 18:30:00,10.86,11.0,2,0
 03/02/2019 18:45:00,10.87,11.0,2,0
 03/02/2019 19:00:00,10.89,11.0,2,0
 03/02/2019 19:15:00,10.92,11.0,2,0
 03/02/2019 19:30:00,10.98,11.0,2,0
 03/02/2019 19:45:00,11.03,11.0,2,0
 03/02/2019 20:00:00,11.02,11.0,2,0
 03/02/2019 20:15:00,11.04,11.0,2,0
 03/02/2019 20:30:00,11.06,11.0,2,0
 03/02/2019 20:45:00,11.06,11.0,2,0
 03/02/2019 21:00:00,11.02,11.0,2,0
 03/02/2019 21:15:00,11.02,11.0,2,0
 03/02/2019 21:30:00,11.0,11.0,2,0
 03/02/2019 21:45:00,10.93,11.0,2,0
 03/02/2019 22:00:00,10.92,11.0,2,0
 03/02/2019 22:15:00,10.96,11.0,2,0
 03/02/2019 22:30:00,10.98,11.0,2,0
 03/02/2019 22:45:00,10.99,11.0,2,0
 03/02/2019 23:00:00,11.03,11.0,2,0
 03/02/2019 23:15:00,11.02,11.0,2,0
 03/02/2019 23:30:00,11.02,11.0,2,0
 03/02/2019 23:45:00,10.92,11.0,2,0
 04/02/2019 00:00:00,10.97,11.0,2,0
 04/02/2019 00:00:00,10.97,11.0,2,0
 04/02/2019 00:15:00,10.86,11.0,2,0
 04/02/2019 00:30:00,10.86,11.0,2,0
 04/02/2019 00:45:00,10.85,11.0,2,0
 04/02/2019 01:00:00,10.86,11.0,2,0
 04/02/2019 01:15:00,10.87,11.0,2,0
 04/02/2019 01:30:00,10.88,11.0,2,0
 04/02/2019 01:45:00,10.9,11.0,2,0
 04/02/2019 02:00:00,10.91,11.0,2,0
 04/02/2019 02:15:00,10.89,11.0,2,0
 04/02/2019 02:30:00,10.9,11.0,2,0
 04/02/2019 02:45:00,10.9,11.0,2,0
 04/02/2019 03:00:00,10.92,11.0,2,0
 04/02/2019 03:15:00,10.93,11.0,2,0
 04/02/2019 03:30:00,10.94,11.0,2,0
 04/02/2019 03:45:00,10.97,11.0,2,0
 04/02/2019 04:00:00,10.98,11.0,2,0
 04/02/2019 04:15:00,11.0,11.0,2,0
 04/02/2019 04:30:00,11.01,11.0,2,0
 04/02/2019 04:45:00,11.01,11.0,2,0
 04/02/2019 05:00:00,11.01,11.0,2,0
 04/02/2019 05:15:00,10.99,11.0,2,0
 04/02/2019 05:30:00,10.96,11.0,2,0
 04/02/2019 05:45:00,10.96,11.0,2,0
 04/02/2019 06:00:00,10.93,11.0,2,0
 04/02/2019 06:15:00,10.88,11.0,2,0
 04/02/2019 06:30:00,10.84,11.0,2,0
 04/02/2019 06:45:00,10.83,11.0,2,0
 04/02/2019 07:00:00,10.89,11.0,2,0
 04/02/2019 07:15:00,10.9,11.0,2,0
 04/02/2019 07:30:00,10.95,11.0,2,0
 04/02/2019 07:45:00,10.91,11.0,2,0
 04/02/2019 08:00:00,10.94,11.0,2,0
 04/02/2019 08:15:00,10.95,11.0,2,0
 04/02/2019 08:30:00,10.91,11.0,2,0
 04/02/2019 08:45:00,10.9,11.0,2,0
 04/02/2019 09:00:00,10.9,11.0,2,0
 04/02/2019 09:15:00,10.92,11.0,2,0
 04/02/2019 09:30:00,10.93,11.0,2,0
 04/02/2019 09:45:00,10.93,11.0,2,0
 04/02/2019 10:00:00,10.93,11.0,2,0
 04/02/2019 10:15:00,10.94,11.0,2,0
 04/02/2019 10:30:00,10.96,11.0,2,0
 04/02/2019 10:45:00,10.97,11.0,2,0
 04/02/2019 11:00:00,10.98,11.0,2,0
 04/02/2019 11:15:00,10.99,11.0,2,0
 04/02/2019 11:30:00,11.0,11.0,2,0
 04/02/2019 11:45:00,11.0,11.0,2,0
 04/02/2019 12:00:00,11.0,11.0,2,0
 04/02/2019 12:15:00,11.0,11.0,2,0
 04/02/2019 12:30:00,11.03,11.0,2,0
 04/02/2019 12:45:00,11.05,11.0,2,0
 04/02/2019 13:00:00,11.08,11.0,2,0
 04/02/2019 13:15:00,11.12,11.0,2,0
 04/02/2019 13:30:00,11.08,11.0,2,0
 04/02/2019 13:45:00,11.02,11.0,2,0
 04/02/2019 14:00:00,11.02,11.0,2,0
 04/02/2019 14:15:00,11.03,11.0,2,0
 04/02/2019 14:30:00,11.04,11.0,2,0
 04/02/2019 14:45:00,11.02,11.0,2,0
 04/02/2019 15:00:00,10.98,11.0,2,0
 04/02/2019 15:15:00,10.99,11.0,2,0
 04/02/2019 15:30:00,10.98,11.0,2,0
 04/02/2019 15:45:00,10.94,11.0,2,0
 04/02/2019 16:00:00,10.89,11.0,2,0
 04/02/2019 16:15:00,10.88,11.0,2,0
 04/02/2019 16:30:00,10.86,11.0,2,0
 04/02/2019 16:45:00,10.84,11.0,2,0
 04/02/2019 17:00:00,10.83,11.0,2,0
 04/02/2019 17:15:00,10.82,11.0,2,0
 04/02/2019 17:30:00,10.84,11.0,2,0
 04/02/2019 17:45:00,10.87,11.0,2,0
 04/02/2019 18:00:00,11.03,11.0,2,0
 04/02/2019 18:15:00,11.04,11.0,2,0
 04/02/2019 18:30:00,11.07,11.0,2,0
 04/02/2019 18:45:00,11.09,11.0,2,0
 04/02/2019 19:00:00,11.04,11.0,2,0
 04/02/2019 19:15:00,11.0,11.0,2,0
 04/02/2019 19:30:00,11.0,11.0,2,0
 04/02/2019 19:45:00,10.99,11.0,2,0
 04/02/2019 20:00:00,11.04,11.0,2,0
 04/02/2019 20:15:00,11.09,11.0,2,0
 04/02/2019 20:30:00,11.0,11.0,2,0
 04/02/2019 20:45:00,10.94,11.0,2,0
 04/02/2019 21:00:00,10.95,11.0,2,0
 04/02/2019 21:15:00,10.96,11.0,2,0
 04/02/2019 21:30:00,10.95,11.0,2,0
 04/02/2019 21:45:00,11.0,11.0,2,0
 04/02/2019 22:00:00,11.05,11.0,2,0
 04/02/2019 22:15:00,11.05,11.0,2,0
 04/02/2019 22:30:00,10.98,11.0,2,0
 04/02/2019 22:45:00,11.02,11.0,2,0
 04/02/2019 23:00:00,11.04,11.0,2,0
 04/02/2019 23:15:00,11.03,11.0,2,0
 04/02/2019 23:30:00,11.01,11.0,2,0
 04/02/2019 23:45:00,10.99,11.0,2,0
 05/02/2019 00:00:00,10.99,11.0,2,0
 05/02/2019 00:15:00,10.87,11.0,2,0
 05/02/2019 00:30:00,10.83,11.0,2,0
 05/02/2019 00:45:00,10.82,11.0,2,0
 05/02/2019 01:00:00,10.85,11.0,2,0
 05/02/2019 01:15:00,10.85,11.0,2,0
 05/02/2019 01:30:00,10.86,11.0,2,0
 05/02/2019 01:45:00,10.87,11.0,2,0
 05/02/2019 02:00:00,10.89,11.0,2,0
 05/02/2019 02:15:00,10.87,11.0,2,0
 05/02/2019 02:30:00,10.88,11.0,2,0
 05/02/2019 02:45:00,10.89,11.0,2,0
 05/02/2019 03:00:00,10.9,11.0,2,0
 05/02/2019 03:15:00,10.91,11.0,2,0
 05/02/2019 03:30:00,10.94,11.0,2,0
 05/02/2019 03:45:00,10.95,11.0,2,0
 05/02/2019 04:00:00,10.98,11.0,2,0
 05/02/2019 04:15:00,10.99,11.0,2,0
 05/02/2019 04:30:00,11.01,11.0,2,0
 05/02/2019 04:45:00,11.01,11.0,2,0
 05/02/2019 05:00:00,11.01,11.0,2,0
 05/02/2019 05:15:00,10.98,11.0,2,0
 05/02/2019 05:30:00,10.98,11.0,2,0
 05/02/2019 05:45:00,10.96,11.0,2,0
 05/02/2019 06:00:00,10.94,11.0,2,0
 05/02/2019 06:15:00,10.86,11.0,2,0
 05/02/2019 06:30:00,10.82,11.0,2,0
 05/02/2019 06:45:00,10.93,11.0,2,0
 05/02/2019 07:00:00,11.01,11.0,2,0
 05/02/2019 07:15:00,11.03,11.0,2,0
 05/02/2019 07:30:00,10.99,11.0,2,0
 05/02/2019 07:45:00,10.97,11.0,2,0
 05/02/2019 08:00:00,10.92,11.0,2,0
 05/02/2019 08:15:00,10.89,11.0,2,0
 05/02/2019 08:30:00,10.89,11.0,2,0
 05/02/2019 08:45:00,10.88,11.0,2,0
 05/02/2019 09:00:00,10.88,11.0,2,0
 05/02/2019 09:15:00,10.86,11.0,2,0
 05/02/2019 09:30:00,10.9,11.0,2,0
 05/02/2019 09:45:00,10.88,11.0,2,0
 05/02/2019 10:00:00,10.91,11.0,2,0
 05/02/2019 10:15:00,10.91,11.0,2,0
 05/02/2019 10:30:00,10.91,11.0,2,0
 05/02/2019 10:45:00,10.93,11.0,2,0
 05/02/2019 11:00:00,10.91,11.0,2,0
 05/02/2019 11:15:00,10.94,11.0,2,0
 05/02/2019 11:30:00,10.92,11.0,2,0
 05/02/2019 11:45:00,10.93,11.0,2,0
 05/02/2019 12:00:00,10.91,11.0,2,0
 05/02/2019 12:15:00,10.89,11.0,2,0
 05/02/2019 12:30:00,10.89,11.0,2,0
 05/02/2019 12:45:00,10.89,11.0,2,0
 05/02/2019 13:00:00,10.9,11.0,2,0
 05/02/2019 13:15:00,10.91,11.0,2,0
 05/02/2019 13:30:00,10.94,11.0,2,0
 05/02/2019 13:45:00,10.92,11.0,2,0
 05/02/2019 14:00:00,10.92,11.0,2,0
 05/02/2019 14:15:00,10.91,11.0,2,0
 05/02/2019 14:30:00,10.92,11.0,2,0
 05/02/2019 14:45:00,10.93,11.0,2,0
 05/02/2019 15:00:00,10.93,11.0,2,0
 05/02/2019 15:15:00,10.94,11.0,2,0
 05/02/2019 15:30:00,10.92,11.0,2,0
 05/02/2019 15:45:00,10.9,11.0,2,0
 05/02/2019 16:00:00,10.88,11.0,2,0
 05/02/2019 16:15:00,10.85,11.0,2,0
 05/02/2019 16:30:00,10.87,11.0,2,0
 05/02/2019 16:45:00,10.89,11.0,2,0
 05/02/2019 17:00:00,10.88,11.0,2,0
 05/02/2019 17:15:00,10.89,11.0,2,0
 05/02/2019 17:30:00,10.84,11.0,2,0
 05/02/2019 17:45:00,10.83,11.0,2,0
 05/02/2019 18:00:00,10.84,11.0,2,0
 05/02/2019 18:15:00,10.85,11.0,2,0
 05/02/2019 18:30:00,10.88,11.0,2,0
 05/02/2019 18:45:00,10.86,11.0,2,0
 05/02/2019 19:00:00,10.88,11.0,2,0
 05/02/2019 19:15:00,10.89,11.0,2,0
 05/02/2019 19:30:00,10.93,11.0,2,0
 05/02/2019 19:45:00,10.99,11.0,2,0
 05/02/2019 20:00:00,11.03,11.0,2,0
 05/02/2019 20:15:00,11.07,11.0,2,0
 05/02/2019 20:30:00,11.02,11.0,2,0
 05/02/2019 20:45:00,10.97,11.0,2,0
 05/02/2019 21:00:00,11.0,11.0,2,0
 05/02/2019 21:15:00,11.0,11.0,2,0
 05/02/2019 21:30:00,10.96,11.0,2,0
 05/02/2019 21:45:00,10.99,11.0,2,0
 05/02/2019 22:00:00,10.97,11.0,2,0
 05/02/2019 22:15:00,10.96,11.0,2,0
 05/02/2019 22:30:00,11.01,11.0,2,0
 05/02/2019 22:45:00,10.97,11.0,2,0
 05/02/2019 23:00:00,10.98,11.0,2,0
 05/02/2019 23:15:00,10.97,11.0,2,0
 05/02/2019 23:30:00,11.0,11.0,2,0
 05/02/2019 23:45:00,10.92,11.0,2,0
 06/02/2019 00:00:00,10.93,11.0,2,0
 06/02/2019 00:15:00,10.8,11.0,2,0
 06/02/2019 00:30:00,10.91,11.0,2,0
 06/02/2019 00:45:00,10.91,11.0,2,0
 06/02/2019 01:00:00,10.91,11.0,2,0
 06/02/2019 01:15:00,10.94,11.0,2,0
 06/02/2019 01:30:00,10.95,11.0,2,0
 06/02/2019 01:45:00,10.96,11.0,2,0
 06/02/2019 02:00:00,10.99,11.0,2,0
 06/02/2019 02:15:00,10.99,11.0,2,0
 06/02/2019 02:30:00,11.03,11.0,2,0
 06/02/2019 02:45:00,11.06,11.0,2,0
 06/02/2019 03:00:00,11.03,11.0,2,0
 06/02/2019 03:15:00,10.96,11.0,2,0
 06/02/2019 03:30:00,10.98,11.0,2,0
 06/02/2019 03:45:00,11.0,11.0,2,0
 06/02/2019 04:00:00,11.01,11.0,2,0
 06/02/2019 04:15:00,11.02,11.0,2,0
 06/02/2019 04:30:00,11.04,11.0,2,0
 06/02/2019 04:45:00,11.03,11.0,2,0
 06/02/2019 05:00:00,11.02,11.0,2,0
 06/02/2019 05:15:00,11.01,11.0,2,0
 06/02/2019 05:30:00,11.0,11.0,2,0
 06/02/2019 05:45:00,10.99,11.0,2,0
 06/02/2019 06:00:00,10.96,11.0,2,0
 06/02/2019 06:15:00,10.87,11.0,2,0
 06/02/2019 06:30:00,10.83,11.0,2,0
 06/02/2019 06:45:00,10.87,11.0,2,0
 06/02/2019 07:00:00,10.9,11.0,2,0
 06/02/2019 07:15:00,10.89,11.0,2,0
 06/02/2019 07:30:00,11.0,11.0,2,0
 06/02/2019 07:45:00,10.98,11.0,2,0
 06/02/2019 08:00:00,10.95,11.0,2,0
 06/02/2019 08:15:00,10.95,11.0,2,0
 06/02/2019 08:30:00,10.96,11.0,2,0
 06/02/2019 08:45:00,10.96,11.0,2,0
 06/02/2019 09:00:00,10.97,11.0,2,0
 06/02/2019 09:15:00,10.98,11.0,2,0
 06/02/2019 09:30:00,11.0,11.0,2,0
 06/02/2019 09:45:00,11.01,11.0,2,0
 06/02/2019 10:00:00,11.03,11.0,2,0
 06/02/2019 10:15:00,11.04,11.0,2,0
 06/02/2019 10:30:00,11.04,10.98,1,0
 06/02/2019 10:45:00,10.93,10.9,2,0
 06/02/2019 11:00:00,10.93,10.89,2,0
 06/02/2019 11:15:00,10.91,10.89,2,0
 06/02/2019 11:30:00,10.93,10.89,2,0
 06/02/2019 11:45:00,10.94,10.89,2,0
 06/02/2019 12:00:00,10.94,10.89,2,0
 06/02/2019 12:15:00,10.96,10.89,2,0
 06/02/2019 12:30:00,10.96,10.89,2,0
 06/02/2019 12:45:00,10.97,10.89,2,0
 06/02/2019 13:00:00,10.98,10.89,2,0
 06/02/2019 13:15:00,10.99,10.89,2,0
 06/02/2019 13:30:00,11.01,10.89,2,0
 06/02/2019 13:45:00,11.0,10.89,2,0
 06/02/2019 14:00:00,10.98,10.89,2,0
 06/02/2019 14:15:00,10.94,10.89,2,0
 06/02/2019 14:30:00,10.93,10.89,2,0
 06/02/2019 14:45:00,10.94,10.89,2,0
 06/02/2019 15:00:00,10.93,10.89,2,0
 06/02/2019 15:15:00,10.93,10.89,2,0
 06/02/2019 15:30:00,10.92,10.89,2,0
 06/02/2019 15:45:00,10.89,10.89,2,0
 06/02/2019 16:00:00,10.86,10.89,2,0
 06/02/2019 16:15:00,10.84,10.89,2,0
 06/02/2019 16:30:00,10.82,10.89,2,0
 06/02/2019 16:45:00,10.8,10.89,2,0
 06/02/2019 17:00:00,10.77,10.89,2,0
 06/02/2019 17:15:00,10.73,10.89,2,0
 06/02/2019 17:30:00,10.7,10.89,2,0
 06/02/2019 17:45:00,10.78,10.89,2,0
 06/02/2019 18:00:00,10.82,10.89,2,0
 06/02/2019 18:15:00,10.82,10.89,2,0
 06/02/2019 18:30:00,10.85,10.89,2,0
 06/02/2019 18:45:00,10.86,10.89,2,0
 06/02/2019 19:00:00,10.89,10.89,2,0
 06/02/2019 19:15:00,10.91,10.89,2,0
 06/02/2019 19:30:00,10.96,10.89,2,0
 06/02/2019 19:45:00,10.95,10.89,2,0
 06/02/2019 20:00:00,10.95,10.89,2,0
 06/02/2019 20:15:00,10.92,10.89,2,0
 06/02/2019 20:30:00,10.89,10.89,2,0
 06/02/2019 20:45:00,10.88,10.89,2,0
 06/02/2019 21:00:00,10.91,10.89,2,0
 06/02/2019 21:15:00,10.94,10.89,2,0
 06/02/2019 21:30:00,10.93,10.89,2,0
 06/02/2019 21:45:00,10.87,10.89,2,0
 06/02/2019 22:00:00,10.85,10.89,2,0
 06/02/2019 22:15:00,10.84,10.89,2,0
 06/02/2019 22:30:00,10.83,10.89,2,0
 06/02/2019 22:45:00,10.82,10.89,2,0
 06/02/2019 23:00:00,10.86,10.89,2,0
 06/02/2019 23:15:00,10.88,10.89,2,0
 06/02/2019 23:30:00,10.86,10.89,2,0
 06/02/2019 23:45:00,10.8,10.89,2,0
 07/02/2019 00:00:00,10.81,10.89,2,0
 07/02/2019 00:15:00,10.73,10.89,2,0
 07/02/2019 00:30:00,10.85,10.89,2,0
 07/02/2019 00:45:00,10.83,10.89,2,0
 07/02/2019 01:00:00,10.82,10.89,2,0
 07/02/2019 01:15:00,10.84,10.89,2,0
 07/02/2019 01:30:00,10.86,10.89,2,0
 07/02/2019 01:45:00,10.88,10.89,2,0
 07/02/2019 02:00:00,10.89,10.89,2,0
 07/02/2019 02:15:00,10.87,10.89,2,0
 07/02/2019 02:30:00,10.89,10.89,2,0
 07/02/2019 02:45:00,10.92,10.89,2,0
 07/02/2019 03:00:00,10.95,10.89,2,0
 07/02/2019 03:15:00,10.99,10.89,2,0
 07/02/2019 03:30:00,10.89,10.89,2,0
 07/02/2019 03:45:00,10.87,10.89,2,0
 07/02/2019 04:00:00,10.84,10.89,2,0
 07/02/2019 04:15:00,10.84,10.89,2,0
 07/02/2019 04:30:00,10.85,10.89,2,0
 07/02/2019 04:45:00,10.84,10.89,2,0
 07/02/2019 05:00:00,10.86,10.89,2,0
 07/02/2019 05:15:00,10.87,10.89,2,0
 07/02/2019 05:30:00,10.89,10.89,2,0
 07/02/2019 05:45:00,10.85,10.89,2,0
 07/02/2019 06:00:00,10.81,10.89,2,0
 07/02/2019 06:15:00,10.72,10.89,2,0
 07/02/2019 06:30:00,10.74,10.89,2,0
 07/02/2019 06:45:00,10.7,10.89,2,0
 07/02/2019 07:00:00,10.74,10.89,2,0
 07/02/2019 07:15:00,10.82,10.89,2,0
 07/02/2019 07:30:00,10.87,10.89,2,0
 07/02/2019 07:45:00,10.85,10.89,2,0
 07/02/2019 08:00:00,10.8,10.89,2,0
 07/02/2019 08:15:00,10.75,10.89,2,0
 07/02/2019 08:30:00,10.75,10.89,2,0
 07/02/2019 08:45:00,10.76,10.89,2,0
 07/02/2019 09:00:00,10.76,10.89,2,0
 07/02/2019 09:15:00,10.75,10.89,2,0
 07/02/2019 09:30:00,10.8,10.89,2,0
 07/02/2019 09:45:00,10.87,10.89,2,0
 07/02/2019 10:00:00,10.92,10.89,2,0
 07/02/2019 10:15:00,10.99,10.89,2,0
 07/02/2019 10:30:00,10.99,10.89,2,0
 07/02/2019 10:45:00,10.95,10.89,2,0
 07/02/2019 11:00:00,10.96,10.89,2,0
 07/02/2019 11:15:00,10.94,10.89,2,0
 07/02/2019 11:30:00,10.93,10.89,2,0
 07/02/2019 11:45:00,10.93,10.89,2,0
 07/02/2019 12:00:00,10.98,10.89,2,0
 07/02/2019 12:15:00,10.98,10.89,2,0
 07/02/2019 12:30:00,10.99,10.89,2,0
 07/02/2019 12:45:00,10.99,10.89,2,0
 07/02/2019 13:00:00,10.99,10.89,2,0
 07/02/2019 13:15:00,10.93,10.89,2,0
 07/02/2019 13:30:00,10.88,10.89,2,0
 07/02/2019 13:45:00,10.87,10.89,2,0
 07/02/2019 14:00:00,10.88,10.89,2,0
 07/02/2019 14:15:00,10.87,10.89,2,0
 07/02/2019 14:30:00,10.87,10.89,2,0
 07/02/2019 14:45:00,10.86,10.89,2,0
 07/02/2019 15:00:00,10.86,10.89,2,0
 07/02/2019 15:15:00,10.87,10.89,2,0
 07/02/2019 15:30:00,10.85,10.89,2,0
 07/02/2019 15:45:00,10.8,10.89,2,0
 07/02/2019 16:00:00,10.76,10.89,2,0
 07/02/2019 16:15:00,10.74,10.89,2,0
 07/02/2019 16:30:00,10.73,10.89,2,0
 07/02/2019 16:45:00,10.71,10.89,2,0
 07/02/2019 17:00:00,10.7,10.89,2,0
 07/02/2019 17:15:00,10.72,10.89,2,0
 07/02/2019 17:30:00,10.75,10.89,2,0
 07/02/2019 17:45:00,10.74,10.89,2,0
 07/02/2019 18:00:00,10.72,10.89,2,0
 07/02/2019 18:15:00,10.71,10.89,2,0
 07/02/2019 18:30:00,10.73,10.89,2,0
 07/02/2019 18:45:00,10.75,10.89,2,0
 07/02/2019 19:00:00,10.78,10.89,2,0
 07/02/2019 19:15:00,10.78,10.89,2,0
 07/02/2019 19:30:00,10.81,10.89,2,0
 07/02/2019 19:45:00,10.83,10.89,2,0
 07/02/2019 20:00:00,10.89,10.89,2,0
 07/02/2019 20:15:00,10.93,10.89,2,0
 07/02/2019 20:30:00,10.95,10.89,2,0
 07/02/2019 20:45:00,10.91,10.89,2,0
 07/02/2019 21:00:00,10.94,10.89,2,0
 07/02/2019 21:15:00,10.94,10.89,2,0
 07/02/2019 21:30:00,10.89,10.89,2,0
 07/02/2019 21:45:00,10.9,10.89,2,0
 07/02/2019 22:00:00,10.76,10.89,2,0
 07/02/2019 22:15:00,10.78,10.89,2,0
 07/02/2019 22:30:00,10.81,10.89,2,0
 07/02/2019 22:45:00,10.87,10.89,2,0
 07/02/2019 23:00:00,10.87,10.89,2,0
 07/02/2019 23:15:00,10.87,10.89,2,0
 07/02/2019 23:30:00,10.86,10.89,2,0
 07/02/2019 23:45:00,10.81,10.89,2,0
 08/02/2019 00:00:00,10.84,10.89,2,0
 08/02/2019 00:15:00,10.72,10.89,2,0
 08/02/2019 00:30:00,10.7,10.89,2,0
 08/02/2019 00:45:00,10.68,10.89,2,0
 08/02/2019 01:00:00,10.73,10.89,2,0
 08/02/2019 01:15:00,10.76,10.89,2,0
 08/02/2019 01:30:00,10.79,10.89,2,0
 08/02/2019 01:45:00,10.79,10.89,2,0
 08/02/2019 02:00:00,10.72,10.89,2,0
 08/02/2019 02:15:00,10.73,10.89,2,0
 08/02/2019 02:30:00,10.74,10.89,2,0
 08/02/2019 02:45:00,10.73,10.89,2,0
 08/02/2019 03:00:00,10.77,10.89,2,0
 08/02/2019 03:15:00,10.79,10.89,2,0
 08/02/2019 03:30:00,10.79,10.89,2,0
 08/02/2019 03:45:00,10.82,10.89,2,0
 08/02/2019 04:00:00,10.83,10.89,2,0
 08/02/2019 04:15:00,10.83,10.89,2,0
 08/02/2019 04:30:00,10.85,10.89,2,0
 08/02/2019 04:45:00,10.89,10.89,2,0
 08/02/2019 05:00:00,10.9,10.89,2,0
 08/02/2019 05:15:00,10.88,10.89,2,0
 08/02/2019 05:30:00,10.88,10.89,2,0
 08/02/2019 05:45:00,10.89,10.89,2,0
 08/02/2019 06:00:00,10.88,10.89,2,0
 08/02/2019 06:15:00,10.77,10.89,2,0
 08/02/2019 06:30:00,10.71,10.89,2,0
 08/02/2019 06:45:00,10.73,10.89,2,0
 08/02/2019 07:00:00,10.78,10.89,2,0
 08/02/2019 07:15:00,10.79,10.89,2,0
 08/02/2019 07:30:00,10.79,10.89,2,0
 08/02/2019 07:45:00,10.8,10.89,2,0
 08/02/2019 08:00:00,10.8,10.89,2,0
 08/02/2019 08:15:00,10.76,10.89,2,0
 08/02/2019 08:30:00,10.76,10.89,2,0
 08/02/2019 08:45:00,10.75,10.89,2,0
 08/02/2019 09:00:00,10.73,10.89,2,0
 08/02/2019 09:15:00,10.74,10.89,2,0
 08/02/2019 09:30:00,10.83,10.89,2,0
 08/02/2019 09:45:00,10.92,10.89,2,0
 08/02/2019 10:00:00,10.91,10.89,2,0
 08/02/2019 10:15:00,10.93,10.89,2,0
 08/02/2019 10:30:00,10.91,10.89,2,0
 08/02/2019 10:45:00,10.88,10.89,2,0
 08/02/2019 11:00:00,10.87,10.89,2,0
 08/02/2019 11:15:00,10.88,10.89,2,0
 08/02/2019 11:30:00,10.89,10.89,2,0
 08/02/2019 11:45:00,10.91,10.89,2,0
 08/02/2019 12:00:00,10.89,10.89,2,0
 08/02/2019 12:15:00,10.89,10.89,2,0
 08/02/2019 12:30:00,10.91,10.89,2,0
 08/02/2019 12:45:00,10.92,10.89,2,0
 08/02/2019 13:00:00,10.95,10.89,2,0
 08/02/2019 13:15:00,10.98,10.89,2,0
 08/02/2019 13:30:00,10.96,10.89,2,0
 08/02/2019 13:45:00,10.94,10.89,2,0
 08/02/2019 14:00:00,10.95,10.89,2,0
 08/02/2019 14:15:00,10.94,10.89,2,0
 08/02/2019 14:30:00,10.96,10.89,2,0
 08/02/2019 14:45:00,10.98,10.89,2,0
 08/02/2019 15:00:00,10.98,10.89,2,0
 08/02/2019 15:15:00,10.98,10.89,2,0
 08/02/2019 15:30:00,10.86,10.89,2,0
 08/02/2019 15:45:00,10.82,10.89,2,0
 08/02/2019 16:00:00,10.83,10.89,2,0
 08/02/2019 16:15:00,10.83,10.89,2,0
 08/02/2019 16:30:00,10.84,10.89,2,0
 08/02/2019 16:45:00,10.81,10.89,2,0
 08/02/2019 17:00:00,10.75,10.89,2,0
 08/02/2019 17:15:00,10.75,10.89,2,0
 08/02/2019 17:30:00,10.72,10.89,2,0
 08/02/2019 17:45:00,10.75,10.89,2,0
 08/02/2019 18:00:00,10.78,10.89,2,0
 08/02/2019 18:15:00,10.76,10.89,2,0
 08/02/2019 18:30:00,10.79,10.89,2,0
 08/02/2019 18:45:00,10.79,10.89,2,0
 08/02/2019 19:00:00,10.82,10.89,2,0
 08/02/2019 19:15:00,10.81,10.89,2,0
 08/02/2019 19:30:00,10.86,10.89,2,0
 08/02/2019 19:45:00,10.9,10.89,2,0
 08/02/2019 20:00:00,10.94,10.89,2,0
 08/02/2019 20:15:00,10.9,10.89,2,0
 08/02/2019 20:30:00,10.79,10.89,2,0
 08/02/2019 20:45:00,10.76,10.89,2,0
 08/02/2019 21:00:00,10.73,10.89,2,0
 08/02/2019 21:15:00,10.74,10.89,2,0
 08/02/2019 21:30:00,10.7,10.89,2,0
 08/02/2019 21:45:00,10.71,10.89,2,0
 08/02/2019 22:00:00,10.74,10.89,2,0
 08/02/2019 22:15:00,10.77,10.89,2,0
 08/02/2019 22:30:00,10.83,10.89,2,0
 08/02/2019 22:45:00,10.86,10.89,2,0
 08/02/2019 23:00:00,10.86,10.89,2,0
 08/02/2019 23:15:00,10.85,10.89,2,0
 08/02/2019 23:30:00,10.83,10.89,2,0
 08/02/2019 23:45:00,10.85,10.89,2,0
 09/02/2019 00:00:00,10.86,10.89,2,0
 09/02/2019 00:15:00,10.85,10.98,2,0
 09/02/2019 00:30:00,10.86,11.0,2,0
 09/02/2019 00:45:00,10.82,11.0,2,0
 09/02/2019 01:00:00,10.81,11.0,2,0
 09/02/2019 01:15:00,10.85,11.0,2,0
 09/02/2019 01:30:00,10.89,11.0,2,0
 09/02/2019 01:45:00,10.92,11.0,2,0
 09/02/2019 02:00:00,10.93,11.0,2,0
 09/02/2019 02:15:00,10.93,11.0,2,0
 09/02/2019 02:30:00,10.94,11.0,2,0
 09/02/2019 02:45:00,10.96,11.0,2,0
 09/02/2019 03:00:00,10.99,11.0,2,0
 09/02/2019 03:15:00,10.99,11.0,2,0
 09/02/2019 03:30:00,10.98,11.0,2,0
 09/02/2019 03:45:00,10.98,11.0,2,0
 09/02/2019 04:00:00,11.0,11.0,2,0
 09/02/2019 04:15:00,10.99,11.0,2,0
 09/02/2019 04:30:00,11.02,11.0,2,0
 09/02/2019 04:45:00,11.01,11.0,2,0
 09/02/2019 05:00:00,11.03,11.0,2,0
 09/02/2019 05:15:00,11.0,11.0,2,0
 09/02/2019 05:30:00,11.0,11.0,2,0
 09/02/2019 05:45:00,11.0,11.0,2,0
 09/02/2019 06:00:00,10.98,11.0,2,0
 09/02/2019 06:15:00,10.91,11.0,2,0
 09/02/2019 06:30:00,10.88,11.0,2,0
 09/02/2019 06:45:00,10.86,11.0,2,0
 09/02/2019 07:00:00,10.83,11.0,2,0
 09/02/2019 07:15:00,10.81,11.0,2,0
 09/02/2019 07:30:00,10.81,11.0,2,0
 09/02/2019 07:45:00,10.85,11.0,2,0
 09/02/2019 08:00:00,10.97,11.0,2,0
 09/02/2019 08:15:00,10.97,11.0,2,0
 09/02/2019 08:30:00,11.07,11.0,2,0
 09/02/2019 08:45:00,11.08,11.0,2,0
 09/02/2019 09:00:00,11.05,11.0,2,0
 09/02/2019 09:15:00,11.03,11.0,2,0
 09/02/2019 09:30:00,11.05,11.0,2,0
 09/02/2019 09:45:00,11.06,11.0,2,0
 09/02/2019 10:00:00,11.05,11.01,2,0
 09/02/2019 10:15:00,11.07,11.01,2,0
 09/02/2019 10:30:00,11.09,11.01,2,0
 09/02/2019 10:45:00,11.08,11.01,2,0
 09/02/2019 11:00:00,11.11,11.01,2,0
 09/02/2019 11:15:00,11.09,11.01,2,0
 09/02/2019 11:30:00,11.02,11.01,2,0
 09/02/2019 11:45:00,10.95,11.01,2,0
 09/02/2019 12:00:00,10.94,11.01,2,0
 09/02/2019 12:15:00,10.95,11.01,2,0
 09/02/2019 12:30:00,10.96,11.01,2,0
 09/02/2019 12:45:00,10.96,11.01,2,0
 09/02/2019 13:00:00,10.92,11.01,2,0
 09/02/2019 13:15:00,10.87,11.01,2,0
 09/02/2019 13:30:00,10.85,11.01,2,0
 09/02/2019 13:45:00,10.86,11.01,2,0
 09/02/2019 14:00:00,10.86,11.01,2,0
 09/02/2019 14:15:00,10.85,11.01,2,0
 09/02/2019 14:30:00,10.85,11.01,2,0
 09/02/2019 14:45:00,10.85,11.01,2,0
 09/02/2019 15:00:00,10.84,11.01,2,0
 09/02/2019 15:15:00,10.83,11.01,2,0
 09/02/2019 15:30:00,10.85,11.01,2,0
 09/02/2019 15:45:00,10.82,11.01,2,0
 09/02/2019 16:00:00,10.81,11.01,2,0
 09/02/2019 16:15:00,10.88,11.01,2,0
 09/02/2019 16:30:00,10.9,11.01,2,0
 09/02/2019 16:45:00,11.0,11.01,2,0
 09/02/2019 17:00:00,11.03,11.01,2,0
 09/02/2019 17:15:00,10.99,11.01,2,0
 09/02/2019 17:30:00,10.94,11.01,2,0
 09/02/2019 17:45:00,10.91,11.01,2,0
 09/02/2019 18:00:00,10.94,11.01,2,0
 09/02/2019 18:15:00,10.96,11.01,2,0
 09/02/2019 18:30:00,10.98,11.01,2,0
 09/02/2019 18:45:00,11.0,11.01,2,0
 09/02/2019 19:00:00,11.01,11.01,2,0
 09/02/2019 19:15:00,11.0,11.01,2,0
 09/02/2019 19:30:00,11.04,11.01,2,0
 09/02/2019 19:45:00,11.06,11.01,2,0
 09/02/2019 20:00:00,11.1,11.01,2,0
 09/02/2019 20:15:00,11.03,11.01,2,0
 09/02/2019 20:30:00,10.92,11.01,2,0
 09/02/2019 20:45:00,10.91,11.01,2,0
 09/02/2019 21:00:00,10.94,11.01,2,0
 09/02/2019 21:15:00,10.96,11.01,2,0
 09/02/2019 21:30:00,10.94,11.01,2,0
 09/02/2019 21:45:00,10.95,11.01,2,0
 09/02/2019 22:00:00,10.95,11.01,2,0
 09/02/2019 22:15:00,10.97,11.01,2,0
 09/02/2019 22:30:00,10.95,11.01,2,0
 09/02/2019 22:45:00,10.97,11.01,2,0
 09/02/2019 23:00:00,11.02,11.01,2,0
 09/02/2019 23:15:00,11.01,11.01,2,0
 09/02/2019 23:30:00,11.03,11.01,2,0
 09/02/2019 23:45:00,11.02,11.01,2,0
 10/02/2019 00:00:00,11.03,11.01,2,0
 10/02/2019 00:15:00,10.92,11.01,2,0
 10/02/2019 00:30:00,10.89,11.01,2,0
 10/02/2019 00:45:00,10.86,11.01,2,0
 10/02/2019 01:00:00,10.87,11.01,2,0
 10/02/2019 01:15:00,10.9,11.01,2,0
 10/02/2019 01:30:00,10.92,11.01,2,0
 10/02/2019 01:45:00,10.94,11.01,2,0
 10/02/2019 02:00:00,10.95,11.01,2,0
 10/02/2019 02:15:00,10.94,11.01,2,0
 10/02/2019 02:30:00,10.96,11.01,2,0
 10/02/2019 02:45:00,10.94,11.01,2,0
 10/02/2019 03:00:00,10.98,11.01,2,0
 10/02/2019 03:15:00,10.97,11.01,2,0
 10/02/2019 03:30:00,11.02,11.01,2,0
 10/02/2019 03:45:00,10.98,11.01,2,0
 10/02/2019 04:00:00,10.99,11.01,2,0
 10/02/2019 04:15:00,10.99,11.01,2,0
 10/02/2019 04:30:00,11.0,11.01,2,0
 10/02/2019 04:45:00,10.99,11.01,2,0
 10/02/2019 05:00:00,11.01,11.01,2,0
 10/02/2019 05:15:00,11.0,11.01,2,0
 10/02/2019 05:30:00,11.02,11.01,2,0
 10/02/2019 05:45:00,11.02,11.01,2,0
 10/02/2019 06:00:00,11.0,11.01,2,0
 10/02/2019 06:15:00,10.96,11.01,2,0
 10/02/2019 06:30:00,10.95,11.01,2,0
 10/02/2019 06:45:00,10.9,11.01,2,0
 10/02/2019 07:00:00,10.88,11.01,2,0
 10/02/2019 07:15:00,10.87,11.01,2,0
 10/02/2019 07:30:00,10.83,11.01,2,0
 10/02/2019 07:45:00,10.85,11.01,2,0
 10/02/2019 08:00:00,10.82,11.01,2,0
 10/02/2019 08:15:00,10.81,11.01,2,0
 10/02/2019 08:30:00,10.81,11.01,2,0
 10/02/2019 08:45:00,10.91,11.01,2,0
 10/02/2019 09:00:00,10.92,11.01,2,0
 10/02/2019 09:15:00,10.91,11.01,2,0
 10/02/2019 09:30:00,10.89,11.01,2,0
 10/02/2019 09:45:00,10.91,11.01,2,0
 10/02/2019 10:00:00,10.91,11.01,2,0
 10/02/2019 10:15:00,10.92,11.01,2,0
 10/02/2019 10:30:00,11.0,11.01,2,0
 10/02/2019 10:45:00,10.99,11.01,2,0
 10/02/2019 11:00:00,11.01,11.01,2,0
 10/02/2019 11:15:00,11.01,11.01,2,0
 10/02/2019 11:30:00,11.02,11.01,2,0
 10/02/2019 11:45:00,11.01,11.01,2,0
 10/02/2019 12:00:00,11.0,11.01,2,0
 10/02/2019 12:15:00,10.99,11.01,2,0
 10/02/2019 12:30:00,11.03,11.01,2,0
 10/02/2019 12:45:00,11.05,11.01,2,0
 10/02/2019 13:00:00,11.05,11.01,2,0
 10/02/2019 13:15:00,11.06,11.01,2,0
 10/02/2019 13:30:00,11.08,11.01,2,0
 10/02/2019 13:45:00,11.11,11.01,2,0
 10/02/2019 14:00:00,11.09,11.01,2,0
 10/02/2019 14:15:00,11.08,11.01,2,0
 10/02/2019 14:30:00,11.07,11.01,2,0
 10/02/2019 14:45:00,11.07,11.01,2,0
 10/02/2019 15:00:00,11.07,11.01,2,0
 10/02/2019 15:15:00,11.1,11.01,2,0
 10/02/2019 15:30:00,11.09,11.01,2,0
 10/02/2019 15:45:00,11.07,11.01,2,0
 10/02/2019 16:00:00,11.01,11.01,2,0
 10/02/2019 16:15:00,11.0,11.01,2,0
 10/02/2019 16:30:00,10.97,11.01,2,0
 10/02/2019 16:45:00,10.94,11.01,2,0
 10/02/2019 17:00:00,10.98,11.01,2,0
 10/02/2019 17:15:00,10.9,11.01,2,0
 10/02/2019 17:30:00,10.92,11.01,2,0
 10/02/2019 17:45:00,10.89,11.01,2,0
 10/02/2019 18:00:00,10.86,11.01,2,0
 10/02/2019 18:15:00,10.85,11.01,2,0
 10/02/2019 18:30:00,10.87,11.01,2,0
 10/02/2019 18:45:00,10.91,11.01,2,0
 10/02/2019 19:00:00,10.9,11.01,2,0
 10/02/2019 19:15:00,10.9,11.01,2,0
 10/02/2019 19:30:00,10.94,11.01,2,0
 10/02/2019 19:45:00,10.96,11.01,2,0
 10/02/2019 20:00:00,10.99,11.01,2,0
 10/02/2019 20:15:00,10.98,11.01,2,0
 10/02/2019 20:30:00,11.03,11.01,2,0
 10/02/2019 20:45:00,11.06,11.01,2,0
 10/02/2019 21:00:00,11.07,11.01,2,0
 10/02/2019 21:15:00,11.04,11.01,2,0
 10/02/2019 21:30:00,11.08,11.01,2,0
 10/02/2019 21:45:00,11.06,11.01,2,0
 10/02/2019 22:00:00,11.03,11.01,2,0
 10/02/2019 22:15:00,11.08,11.01,2,0
 10/02/2019 22:30:00,11.09,11.01,2,0
 10/02/2019 22:45:00,11.09,11.01,2,0
 10/02/2019 23:00:00,11.03,11.01,2,0
 10/02/2019 23:15:00,10.88,11.01,2,0
 10/02/2019 23:30:00,10.87,11.01,2,0
 10/02/2019 23:45:00,10.87,11.01,2,0
 11/02/2019 00:00:00,10.87,11.01,2,0
 11/02/2019 00:00:00,10.87,11.01,2,0
 11/02/2019 00:15:00,10.9,11.01,2,0
 11/02/2019 00:30:00,10.9,11.01,2,0
 11/02/2019 00:45:00,10.89,11.01,2,0
 11/02/2019 01:00:00,10.9,11.01,2,0
 11/02/2019 01:15:00,10.92,11.01,2,0
 11/02/2019 01:30:00,10.95,11.01,2,0
 11/02/2019 01:45:00,10.96,11.01,2,0
 11/02/2019 02:00:00,10.98,11.01,2,0
 11/02/2019 02:15:00,10.96,11.01,2,0
 11/02/2019 02:30:00,10.98,11.01,2,0
 11/02/2019 02:45:00,10.99,11.01,2,0
 11/02/2019 03:00:00,11.01,11.01,2,0
 11/02/2019 03:15:00,11.02,11.01,2,0
 11/02/2019 03:30:00,11.05,11.01,2,0
 11/02/2019 03:45:00,11.07,11.01,2,0
 11/02/2019 04:00:00,11.09,11.01,2,0
 11/02/2019 04:15:00,11.1,11.01,2,0
 11/02/2019 04:30:00,11.09,11.01,2,0
 11/02/2019 04:45:00,11.1,11.01,2,0
 11/02/2019 05:00:00,11.11,11.01,2,0
 11/02/2019 05:15:00,11.08,11.01,2,0
 11/02/2019 05:30:00,11.01,11.01,2,0
 11/02/2019 05:45:00,11.0,11.01,2,0
 11/02/2019 06:00:00,11.02,11.01,2,0
 11/02/2019 06:15:00,10.95,11.01,2,0
 11/02/2019 06:30:00,10.89,11.01,2,0
 11/02/2019 06:45:00,10.86,11.01,2,0
